Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,22,7,15,75.0,9.5,1.05,10.2,12.5,8.11,0.0
2018,1,22,7,30,150.0,19.0,1.2,10.7,25.0,121.02,0.0
2018,1,22,7,45,166.0,19.5,1.35,11.25,34.5,193.24,141.28
2018,1,22,8,0,182.0,20.0,1.5,11.8,44.0,204.37,168.03
2018,1,22,8,15,102.5,23.0,1.65,12.15,37.5,135.21,112.25
2018,1,22,8,30,23.0,26.0,1.8,12.5,31.0,48.26,36.81
2018,1,22,8,45,11.5,30.0,1.95,12.85,32.5,35.38,25.45
2018,1,22,9,0,0.0,34.0,2.1,13.2,34.0,28.06,18.61
2018,1,22,9,15,0.5,49.5,2.15,13.5,49.5,41.39,30.07
2018,1,22,9,30,1.0,65.0,2.2,13.8,65.0,54.79,41.45
2018,1,22,9,45,0.5,77.0,2.25,14.1,77.0,64.64,49.65
2018,1,22,10,0,0.0,89.0,2.3,14.4,89.0,75.24,58.41
2018,1,22,10,15,18.0,128.0,2.3,14.6,136.5,130.74,105.53
2018,1,22,10,30,36.0,167.0,2.3,14.8,184.0,203.87,166.04
2018,1,22,10,45,59.5,189.5,2.35,15.0,219.5,250.14,203.85
2018,1,22,11,0,83.0,212.0,2.4,15.2,255.0,295.7,240.55
2018,1,22,11,15,117.5,223.0,2.4,15.35,285.5,355.35,288.14
2018,1,22,11,30,152.0,234.0,2.4,15.5,316.0,393.91,318.55
2018,1,22,11,45,147.0,239.5,2.4,15.6,320.0,388.94,313.79
2018,1,22,12,0,142.0,245.0,2.4,15.7,324.0,383.6,309.02
2018,1,22,12,15,257.5,230.0,2.35,15.85,373.5,471.75,379.7
2018,1,22,12,30,373.0,215.0,2.3,16.0,423.0,534.94,429.19
2018,1,22,12,45,288.5,196.0,2.3,16.1,355.5,432.72,348.86
2018,1,22,13,0,204.0,177.0,2.3,16.2,288.0,336.58,272.49
2018,1,22,13,15,190.0,189.5,2.25,16.25,291.0,316.01,255.83
2018,1,22,13,30,176.0,202.0,2.2,16.3,294.0,308.67,249.16
2018,1,22,13,45,306.0,180.5,2.2,16.35,332.0,362.82,292.81
2018,1,22,14,0,436.0,159.0,2.2,16.4,370.0,403.11,323.42
2018,1,22,14,15,539.5,130.5,2.1,16.25,376.0,398.89,317.82
2018,1,22,14,30,643.0,102.0,2.0,16.1,382.0,388.03,305.31
2018,1,22,14,45,626.5,92.0,1.95,15.95,346.5,332.03,256.97
2018,1,22,15,0,610.0,82.0,1.9,15.8,311.0,277.18,208.7
2018,1,22,15,15,660.5,73.5,1.9,15.8,297.0,242.34,173.72
2018,1,22,15,30,711.0,65.0,1.9,15.8,283.0,202.99,134.74
2018,1,22,15,45,663.5,60.5,1.4,14.65,240.0,143.2,85.87
2018,1,22,16,0,616.0,56.0,0.9,13.5,197.0,91.01,49.74
2018,1,22,16,15,543.0,49.5,0.95,12.85,154.0,42.65,32.35
2018,1,22,16,30,470.0,43.0,1.0,12.2,111.0,35.34,25.48
2018,1,22,16,45,302.0,30.5,1.0,11.55,68.5,25.02,15.34
2018,1,22,17,0,134.0,18.0,1.0,10.9,26.0,14.04,0.0
2018,1,22,17,15,67.0,9.0,1.0,10.65,13.0,7.68,0.0
2018,1,22,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,7,15,66.0,8.5,1.3,7.95,11.5,50.83,0.0
2018,1,23,7,30,132.0,17.0,1.3,8.2,23.0,106.78,0.0
2018,1,23,7,45,283.5,30.0,1.25,8.45,61.5,295.26,221.7
2018,1,23,8,0,435.0,43.0,1.2,8.7,100.0,437.59,357.98
2018,1,23,8,15,530.0,49.0,1.2,9.25,145.5,537.65,441.67
2018,1,23,8,30,625.0,55.0,1.2,9.8,191.0,640.9,522.91
2018,1,23,8,45,629.0,63.0,1.2,10.3,225.0,670.67,545.42
2018,1,23,9,0,633.0,71.0,1.2,10.8,259.0,698.18,565.24
2018,1,23,9,15,635.0,82.0,1.2,11.5,293.0,725.28,583.18
2018,1,23,9,30,637.0,93.0,1.2,12.2,327.0,749.53,598.23
2018,1,23,9,45,654.5,98.0,1.25,12.85,359.0,778.1,616.62
2018,1,23,10,0,672.0,103.0,1.3,13.5,391.0,804.05,632.72
2018,1,23,10,15,724.0,101.0,1.25,14.05,431.0,851.15,662.31
2018,1,23,10,30,776.0,99.0,1.2,14.6,471.0,895.06,688.68
2018,1,23,10,45,838.0,89.5,1.15,15.1,508.5,929.88,708.49
2018,1,23,11,0,900.0,80.0,1.1,15.6,546.0,956.16,722.39
2018,1,23,11,15,906.5,80.5,1.1,15.95,562.5,949.24,715.69
2018,1,23,11,30,913.0,81.0,1.1,16.3,579.0,938.54,707.14
2018,1,23,11,45,916.0,81.5,1.05,16.65,587.5,920.93,693.36
2018,1,23,12,0,919.0,82.0,1.0,17.0,596.0,899.67,677.43
2018,1,23,12,15,918.0,82.5,0.9,17.15,596.5,871.51,656.73
2018,1,23,12,30,917.0,83.0,0.8,17.3,597.0,840.09,634.04
2018,1,23,12,45,912.5,83.5,0.75,17.5,589.5,802.86,608.24
2018,1,23,13,0,908.0,84.0,0.7,17.7,582.0,762.91,580.62
2018,1,23,13,15,901.5,83.0,0.55,17.75,566.5,717.43,547.32
2018,1,23,13,30,895.0,82.0,0.4,17.8,551.0,674.2,513.68
2018,1,23,13,45,884.5,80.5,0.3,17.85,528.0,621.01,473.24
2018,1,23,14,0,874.0,79.0,0.2,17.9,505.0,566.58,431.11
2018,1,23,14,15,859.5,77.0,0.3,17.8,475.5,508.71,387.47
2018,1,23,14,30,845.0,75.0,0.4,17.7,446.0,450.57,341.7
2018,1,23,14,45,823.5,72.5,0.55,17.55,410.5,389.32,291.99
2018,1,23,15,0,802.0,70.0,0.7,17.4,375.0,329.2,241.06
2018,1,23,15,15,771.5,67.0,0.7,17.4,334.5,267.69,187.49
2018,1,23,15,30,741.0,64.0,0.7,17.4,294.0,208.99,136.58
2018,1,23,15,45,691.0,60.0,0.65,16.2,249.5,149.86,89.28
2018,1,23,16,0,641.0,56.0,0.6,15.0,205.0,93.59,50.45
2018,1,23,16,15,571.5,48.5,0.7,14.4,160.5,42.73,32.24
2018,1,23,16,30,502.0,41.0,0.8,13.8,116.0,33.65,23.88
2018,1,23,16,45,346.5,32.5,0.85,13.2,75.5,26.83,16.93
2018,1,23,17,0,191.0,24.0,0.9,12.6,35.0,18.74,0.5
2018,1,23,17,15,95.5,12.0,0.9,12.4,17.5,10.24,0.0
2018,1,23,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,24,7,15,6.5,6.5,1.25,8.2,7.0,9.84,0.0
2018,1,24,7,30,13.0,13.0,1.3,9.0,14.0,20.91,0.0
2018,1,24,7,45,21.0,30.0,1.3,9.8,32.5,53.64,36.46
2018,1,24,8,0,29.0,47.0,1.3,10.6,51.0,80.75,63.2
2018,1,24,8,15,43.5,64.5,1.5,11.2,73.0,112.88,92.02
2018,1,24,8,30,58.0,82.0,1.7,11.8,95.0,145.06,120.36
2018,1,24,8,45,165.5,96.5,1.85,12.45,144.0,287.7,242.55
2018,1,24,9,0,273.0,111.0,2.0,13.1,193.0,403.01,338.09
2018,1,24,9,15,323.0,121.5,2.1,13.55,231.5,463.58,386.18
2018,1,24,9,30,373.0,132.0,2.2,14.0,270.0,546.21,449.86
2018,1,24,9,45,366.0,148.0,2.3,14.45,294.5,540.11,443.41
2018,1,24,10,0,359.0,164.0,2.4,14.9,319.0,553.32,451.84
2018,1,24,10,15,285.5,183.0,2.5,15.2,311.5,505.22,411.56
2018,1,24,10,30,212.0,202.0,2.6,15.5,304.0,434.52,354.04
2018,1,24,10,45,178.5,218.0,2.65,15.75,307.0,417.67,339.13
2018,1,24,11,0,145.0,234.0,2.7,16.0,310.0,400.25,323.54
2018,1,24,11,15,144.5,241.0,2.85,16.2,318.5,402.03,324.46
2018,1,24,11,30,144.0,248.0,3.0,16.4,327.0,403.26,324.9
2018,1,24,11,45,114.0,249.5,3.1,16.6,312.5,371.23,298.48
2018,1,24,12,0,84.0,251.0,3.2,16.8,298.0,322.98,259.46
2018,1,24,12,15,140.5,253.5,3.25,16.8,332.5,384.04,309.03
2018,1,24,12,30,197.0,256.0,3.3,16.8,367.0,423.86,341.09
2018,1,24,12,45,193.0,253.5,3.35,16.75,361.0,407.31,327.83
2018,1,24,13,0,189.0,251.0,3.4,16.7,355.0,390.57,314.58
2018,1,24,13,15,272.5,228.0,3.3,16.5,374.0,424.99,342.95
2018,1,24,13,30,356.0,205.0,3.2,16.3,393.0,438.56,354.26
2018,1,24,13,45,392.0,193.0,3.1,16.05,392.0,427.02,344.75
2018,1,24,14,0,428.0,181.0,3.0,15.8,391.0,420.85,338.79
2018,1,24,14,15,369.0,179.0,2.85,15.5,352.5,354.24,284.62
2018,1,24,14,30,310.0,177.0,2.7,15.2,314.0,302.6,242.07
2018,1,24,14,45,231.0,170.0,2.5,14.95,267.5,244.74,194.61
2018,1,24,15,0,152.0,163.0,2.3,14.7,221.0,191.41,151.33
2018,1,24,15,15,200.0,141.0,2.3,14.7,209.0,173.03,133.49
2018,1,24,15,30,248.0,119.0,2.3,14.7,197.0,151.23,111.99
2018,1,24,15,45,272.0,101.0,1.85,13.7,175.0,120.91,85.12
2018,1,24,16,0,296.0,83.0,1.4,12.7,153.0,88.17,58.92
2018,1,24,16,15,255.0,68.0,1.4,12.35,119.5,52.95,41.62
2018,1,24,16,30,214.0,53.0,1.4,12.0,86.0,40.07,29.75
2018,1,24,16,45,160.5,38.5,1.4,11.65,58.5,29.46,19.42
2018,1,24,17,0,107.0,24.0,1.4,11.3,31.0,18.58,2.66
2018,1,24,17,15,59.0,13.0,1.45,11.35,16.5,11.1,0.0
2018,1,24,17,30,11.0,2.0,1.5,11.4,2.0,0.0,0.0
2018,1,24,17,45,5.5,1.0,1.5,11.5,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,7,15,28.5,7.5,1.1,7.8,9.0,25.22,0.0
2018,1,25,7,30,57.0,15.0,1.2,8.5,18.0,70.23,0.0
2018,1,25,7,45,160.5,30.5,1.3,9.15,50.0,203.84,155.62
2018,1,25,8,0,264.0,46.0,1.4,9.8,82.0,308.23,255.05
2018,1,25,8,15,279.5,57.5,1.6,10.05,108.5,341.71,287.16
2018,1,25,8,30,295.0,69.0,1.8,10.3,135.0,375.93,317.97
2018,1,25,8,45,191.5,90.5,1.95,10.55,137.0,300.58,254.92
2018,1,25,9,0,88.0,112.0,2.1,10.8,139.0,220.22,185.37
2018,1,25,9,15,130.0,123.0,2.2,10.95,168.5,269.9,228.33
2018,1,25,9,30,172.0,134.0,2.3,11.1,198.0,320.95,271.14
2018,1,25,9,45,246.5,151.0,2.4,11.25,252.5,431.76,361.65
2018,1,25,10,0,321.0,168.0,2.5,11.4,307.0,522.72,433.82
2018,1,25,10,15,341.0,178.5,2.55,11.45,335.5,552.33,455.8
2018,1,25,10,30,361.0,189.0,2.6,11.5,364.0,580.46,476.82
2018,1,25,10,45,516.0,161.0,2.7,11.6,424.5,709.84,577.85
2018,1,25,11,0,671.0,133.0,2.8,11.7,485.0,824.52,661.56
2018,1,25,11,15,642.5,146.0,2.85,11.75,491.5,801.11,642.86
2018,1,25,11,30,614.0,159.0,2.9,11.8,498.0,775.03,623.45
2018,1,25,11,45,376.5,165.0,3.0,11.85,374.0,545.95,446.91
2018,1,25,12,0,139.0,171.0,3.1,11.9,250.0,297.64,245.68
2018,1,25,12,15,191.5,174.5,3.15,11.95,283.0,355.13,293.92
2018,1,25,12,30,244.0,178.0,3.2,12.0,316.0,391.97,324.1
2018,1,25,12,45,386.0,174.0,3.25,12.1,390.0,501.73,412.8
2018,1,25,13,0,528.0,170.0,3.3,12.2,464.0,581.82,475.81
2018,1,25,13,15,615.0,146.0,3.35,12.25,479.5,597.4,487.7
2018,1,25,13,30,702.0,122.0,3.4,12.3,495.0,597.1,487.16
2018,1,25,13,45,528.0,141.5,3.45,12.35,415.5,468.86,384.07
2018,1,25,14,0,354.0,161.0,3.5,12.4,336.0,362.31,296.84
2018,1,25,14,15,497.5,135.5,3.45,12.3,366.0,385.47,314.23
2018,1,25,14,30,641.0,110.0,3.4,12.2,396.0,397.71,319.9
2018,1,25,14,45,673.0,97.5,3.35,12.15,377.0,357.66,282.44
2018,1,25,15,0,705.0,85.0,3.3,12.1,358.0,313.12,239.98
2018,1,25,15,15,710.5,76.5,3.3,12.1,327.0,260.87,190.8
2018,1,25,15,30,716.0,68.0,3.3,12.1,296.0,207.39,140.81
2018,1,25,15,45,610.0,68.5,2.55,11.3,243.0,145.21,91.29
2018,1,25,16,0,504.0,69.0,1.8,10.5,190.0,95.71,58.06
2018,1,25,16,15,467.5,58.0,1.6,9.8,152.0,50.56,39.95
2018,1,25,16,30,431.0,47.0,1.4,9.1,114.0,38.32,28.62
2018,1,25,16,45,331.0,37.5,1.25,8.4,78.5,31.05,21.26
2018,1,25,17,0,231.0,28.0,1.1,7.7,43.0,23.77,7.34
2018,1,25,17,15,122.5,15.0,1.1,7.65,22.5,12.8,0.0
2018,1,25,17,30,14.0,2.0,1.1,7.6,2.0,0.0,0.0
2018,1,25,17,45,7.0,1.0,1.1,7.5,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,7,15,91.0,10.5,1.05,7.1,15.0,69.08,0.0
2018,1,26,7,30,182.0,21.0,1.1,7.4,30.0,179.22,0.0
2018,1,26,7,45,307.5,31.0,1.1,7.75,65.5,314.5,243.93
2018,1,26,8,0,433.0,41.0,1.1,8.1,101.0,435.3,357.96
2018,1,26,8,15,392.0,57.0,1.25,8.7,126.5,435.12,363.21
2018,1,26,8,30,351.0,73.0,1.4,9.3,152.0,429.17,361.3
2018,1,26,8,45,478.5,74.5,1.55,9.85,206.5,555.27,463.01
2018,1,26,9,0,606.0,76.0,1.7,10.4,261.0,682.3,559.89
2018,1,26,9,15,613.0,84.5,1.75,10.9,293.5,710.35,578.68
2018,1,26,9,30,620.0,93.0,1.8,11.4,326.0,735.96,595.93
2018,1,26,9,45,691.5,89.0,1.85,11.9,372.5,803.86,643.66
2018,1,26,10,0,763.0,85.0,1.9,12.4,419.0,863.54,683.83
2018,1,26,10,15,785.5,86.0,1.85,12.75,450.5,887.43,697.32
2018,1,26,10,30,808.0,87.0,1.8,13.1,482.0,907.91,708.68
2018,1,26,10,45,853.0,81.5,1.8,13.4,516.0,937.92,727.32
2018,1,26,11,0,898.0,76.0,1.8,13.7,550.0,953.33,735.74
2018,1,26,11,15,877.5,81.5,1.85,13.95,556.5,927.9,717.24
2018,1,26,11,30,857.0,87.0,1.9,14.2,563.0,909.1,703.86
2018,1,26,11,45,878.5,84.0,1.9,14.45,578.5,895.12,693.28
2018,1,26,12,0,900.0,81.0,1.9,14.7,594.0,886.68,686.66
2018,1,26,12,15,914.5,78.0,1.95,14.8,600.0,867.97,673.88
2018,1,26,12,30,929.0,75.0,2.0,14.9,606.0,845.17,658.39
2018,1,26,12,45,921.5,76.5,2.05,15.0,598.0,806.52,631.69
2018,1,26,13,0,914.0,78.0,2.1,15.1,590.0,765.27,603.05
2018,1,26,13,15,908.5,77.5,2.1,15.05,575.0,720.83,571.64
2018,1,26,13,30,903.0,77.0,2.1,15.0,560.0,674.15,535.95
2018,1,26,13,45,894.5,75.0,2.1,14.95,537.5,622.04,495.28
2018,1,26,14,0,886.0,73.0,2.1,14.9,515.0,568.49,452.32
2018,1,26,14,15,872.0,71.5,2.05,14.75,485.5,511.51,405.33
2018,1,26,14,30,858.0,70.0,2.0,14.6,456.0,455.1,357.28
2018,1,26,14,45,837.5,68.0,2.0,14.4,420.5,393.88,304.24
2018,1,26,15,0,817.0,66.0,2.0,14.2,385.0,333.61,250.53
2018,1,26,15,15,788.5,62.5,2.0,14.2,344.5,271.06,194.22
2018,1,26,15,30,760.0,59.0,2.0,14.2,304.0,211.08,140.53
2018,1,26,15,45,611.5,65.5,1.55,13.1,244.5,143.49,88.94
2018,1,26,16,0,463.0,72.0,1.1,12.0,185.0,95.6,58.96
2018,1,26,16,15,426.0,59.5,1.1,11.25,147.0,51.65,40.72
2018,1,26,16,30,389.0,47.0,1.1,10.5,109.0,38.0,28.23
2018,1,26,16,45,326.0,36.5,1.1,9.75,76.5,30.01,20.37
2018,1,26,17,0,263.0,26.0,1.1,9.0,44.0,21.81,7.77
2018,1,26,17,15,142.5,14.5,1.1,8.75,23.0,12.38,0.0
2018,1,26,17,30,22.0,3.0,1.1,8.5,2.0,0.0,0.0
2018,1,26,17,45,11.0,1.5,1.1,8.3,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,27,7,15,77.5,10.0,1.35,5.45,14.0,59.76,0.0
2018,1,27,7,30,155.0,20.0,1.6,6.3,28.0,161.9,0.0
2018,1,27,7,45,249.0,32.5,1.8,7.2,60.5,272.23,214.45
2018,1,27,8,0,343.0,45.0,2.0,8.1,93.0,369.31,308.65
2018,1,27,8,15,366.5,57.5,2.15,8.8,126.0,412.25,348.2
2018,1,27,8,30,390.0,70.0,2.3,9.5,159.0,457.68,387.36
2018,1,27,8,45,542.0,67.0,2.4,10.2,218.0,602.12,502.94
2018,1,27,9,0,694.0,64.0,2.5,10.9,277.0,738.74,606.41
2018,1,27,9,15,752.0,62.5,2.65,11.6,322.5,802.87,652.09
2018,1,27,9,30,810.0,61.0,2.8,12.3,368.0,865.3,695.75
2018,1,27,9,45,832.5,62.5,2.95,12.95,404.5,896.47,715.92
2018,1,27,10,0,855.0,64.0,3.1,13.6,441.0,914.17,726.35
2018,1,27,10,15,870.0,66.0,3.2,14.05,472.0,932.51,737.45
2018,1,27,10,30,885.0,68.0,3.3,14.5,503.0,947.32,746.02
2018,1,27,10,45,832.5,84.5,3.4,14.95,509.0,923.56,727.3
2018,1,27,11,0,780.0,101.0,3.5,15.4,515.0,884.77,698.23
2018,1,27,11,15,793.5,101.5,3.6,15.7,534.0,885.67,698.21
2018,1,27,11,30,807.0,102.0,3.7,16.0,553.0,882.83,695.33
2018,1,27,11,45,852.5,90.5,3.85,16.25,573.5,890.58,700.64
2018,1,27,12,0,898.0,79.0,4.0,16.5,594.0,884.04,695.74
2018,1,27,12,15,884.5,82.5,4.0,16.65,590.5,849.61,670.44
2018,1,27,12,30,871.0,86.0,4.0,16.8,587.0,812.62,643.47
2018,1,27,12,45,862.5,86.5,4.05,16.95,577.5,780.67,620.35
2018,1,27,13,0,854.0,87.0,4.1,17.1,568.0,738.87,589.83
2018,1,27,13,15,880.0,78.5,4.1,17.15,563.5,703.71,564.01
2018,1,27,13,30,906.0,70.0,4.1,17.2,559.0,669.9,537.16
2018,1,27,13,45,853.5,80.0,4.05,17.25,526.0,607.71,487.02
2018,1,27,14,0,801.0,90.0,4.0,17.3,493.0,543.52,434.7
2018,1,27,14,15,755.0,92.5,3.9,17.15,455.0,477.86,380.6
2018,1,27,14,30,709.0,95.0,3.8,17.0,417.0,415.01,327.63
2018,1,27,14,45,755.5,78.5,3.7,16.85,398.0,373.89,289.71
2018,1,27,15,0,802.0,62.0,3.6,16.7,379.0,325.92,244.32
2018,1,27,15,15,788.0,59.0,3.6,16.7,343.5,268.59,191.62
2018,1,27,15,30,774.0,56.0,3.6,16.7,308.0,212.04,140.07
2018,1,27,15,45,698.0,56.0,2.75,15.45,259.0,150.47,90.35
2018,1,27,16,0,622.0,56.0,1.9,14.2,210.0,94.87,51.86
2018,1,27,16,15,507.5,53.0,1.75,13.3,162.0,47.75,31.38
2018,1,27,16,30,393.0,50.0,1.6,12.4,114.0,40.51,30.24
2018,1,27,16,45,281.5,38.0,1.45,11.5,76.0,29.42,19.8
2018,1,27,17,0,170.0,26.0,1.3,10.6,38.0,20.19,7.81
2018,1,27,17,15,95.5,14.0,1.3,10.35,19.5,11.95,0.0
2018,1,27,17,30,21.0,2.0,1.3,10.1,1.0,0.0,0.0
2018,1,27,17,45,10.5,1.0,1.3,9.85,0.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,28,7,15,131.5,11.0,1.2,9.55,18.0,96.32,0.0
2018,1,28,7,30,263.0,22.0,1.2,10.6,36.0,239.68,0.0
2018,1,28,7,45,398.5,30.5,1.25,11.6,76.0,382.11,295.87
2018,1,28,8,0,534.0,39.0,1.3,12.6,116.0,512.4,412.59
2018,1,28,8,15,607.5,44.5,1.4,13.35,161.5,588.15,475.42
2018,1,28,8,30,681.0,50.0,1.5,14.1,207.0,676.37,543.91
2018,1,28,8,45,728.0,54.5,1.65,14.9,253.0,741.52,592.32
2018,1,28,9,0,775.0,59.0,1.8,15.7,299.0,806.02,638.2
2018,1,28,9,15,807.5,61.0,1.75,16.5,341.5,852.69,667.65
2018,1,28,9,30,840.0,63.0,1.7,17.3,384.0,897.11,694.4
2018,1,28,9,45,863.5,64.0,1.7,18.05,421.5,918.68,705.39
2018,1,28,10,0,887.0,65.0,1.7,18.8,459.0,947.25,721.09
2018,1,28,10,15,902.0,67.0,1.7,19.45,491.0,965.76,730.0
2018,1,28,10,30,917.0,69.0,1.7,20.1,523.0,980.62,736.55
2018,1,28,10,45,927.5,69.5,1.65,20.75,547.5,985.32,735.78
2018,1,28,11,0,938.0,70.0,1.6,21.4,572.0,986.12,732.69
2018,1,28,11,15,944.0,71.0,1.55,21.8,589.0,979.35,725.59
2018,1,28,11,30,950.0,72.0,1.5,22.2,606.0,968.61,716.17
2018,1,28,11,45,953.5,72.5,1.45,22.6,615.5,951.01,702.54
2018,1,28,12,0,957.0,73.0,1.4,23.0,625.0,929.58,686.68
2018,1,28,12,15,956.5,73.0,1.35,23.15,625.5,900.4,666.58
2018,1,28,12,30,956.0,73.0,1.3,23.3,626.0,867.79,644.38
2018,1,28,12,45,952.5,73.0,1.25,23.45,618.5,829.54,618.48
2018,1,28,13,0,949.0,73.0,1.2,23.6,611.0,788.36,590.6
2018,1,28,13,15,943.5,72.5,1.2,23.5,596.0,742.5,560.52
2018,1,28,13,30,938.0,72.0,1.2,23.4,581.0,694.27,526.36
2018,1,28,13,45,929.5,70.5,1.25,23.35,558.5,641.04,487.7
2018,1,28,14,0,921.0,69.0,1.3,23.3,536.0,586.23,446.54
2018,1,28,14,15,907.5,68.0,1.25,23.05,506.5,528.13,401.15
2018,1,28,14,30,894.0,67.0,1.2,22.8,477.0,469.48,353.79
2018,1,28,14,45,875.0,65.0,1.2,22.5,440.5,407.43,302.59
2018,1,28,15,0,856.0,63.0,1.2,22.2,404.0,345.5,249.86
2018,1,28,15,15,829.0,60.5,1.2,22.2,363.0,281.85,194.7
2018,1,28,15,30,802.0,58.0,1.2,22.2,322.0,220.48,141.63
2018,1,28,15,45,761.0,55.0,1.1,20.35,277.5,159.24,92.58
2018,1,28,16,0,720.0,52.0,1.0,18.5,233.0,102.64,53.54
2018,1,28,16,15,601.0,50.5,1.05,17.65,181.0,47.6,29.62
2018,1,28,16,30,482.0,49.0,1.1,16.8,129.0,39.94,29.24
2018,1,28,16,45,358.0,37.5,1.15,15.95,86.5,30.77,20.66
2018,1,28,17,0,234.0,26.0,1.2,15.1,44.0,21.52,9.37
2018,1,28,17,15,126.5,14.0,1.2,14.8,23.0,11.95,0.0
2018,1,28,17,30,19.0,2.0,1.2,14.5,2.0,0.0,0.0
2018,1,28,17,45,9.5,1.0,1.2,14.2,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,29,7,15,6.5,4.5,1.3,11.75,5.0,8.14,0.0
2018,1,29,7,30,13.0,9.0,1.2,12.4,10.0,19.85,0.0
2018,1,29,7,45,6.5,17.0,1.15,13.05,17.5,19.2,9.95
2018,1,29,8,0,0.0,25.0,1.1,13.7,25.0,20.62,11.71
2018,1,29,8,15,0.0,33.0,1.1,14.45,33.0,27.24,17.57
2018,1,29,8,30,0.0,41.0,1.1,15.2,41.0,33.88,23.34
2018,1,29,8,45,5.5,65.0,1.05,15.9,66.5,60.54,46.25
2018,1,29,9,0,11.0,89.0,1.0,16.6,92.0,90.12,71.2
2018,1,29,9,15,121.0,122.0,1.15,17.25,168.0,258.95,213.35
2018,1,29,9,30,231.0,155.0,1.3,17.9,244.0,424.58,344.51
2018,1,29,9,45,244.0,170.5,1.4,18.5,272.5,455.67,366.07
2018,1,29,10,0,257.0,186.0,1.5,19.1,301.0,485.77,387.49
2018,1,29,10,15,217.5,204.5,1.3,19.55,306.5,447.46,355.11
2018,1,29,10,30,178.0,223.0,1.1,20.0,312.0,428.43,337.5
2018,1,29,10,45,159.0,234.5,0.95,20.5,316.5,419.11,328.03
2018,1,29,11,0,140.0,246.0,0.8,21.0,321.0,409.3,318.21
2018,1,29,11,15,177.0,251.5,0.9,21.65,349.5,444.13,344.31
2018,1,29,11,30,214.0,257.0,1.0,22.3,378.0,477.26,368.42
2018,1,29,11,45,251.5,257.0,1.05,22.95,401.5,520.94,399.33
2018,1,29,12,0,289.0,257.0,1.1,23.6,425.0,542.64,414.26
2018,1,29,12,15,354.0,242.5,1.25,23.8,448.5,568.37,434.3
2018,1,29,12,30,419.0,228.0,1.4,24.0,472.0,605.22,461.58
2018,1,29,12,45,281.0,233.5,1.5,24.2,396.5,469.19,360.97
2018,1,29,13,0,143.0,239.0,1.6,24.4,321.0,344.09,266.06
2018,1,29,13,15,126.0,235.0,1.4,24.05,306.0,318.81,247.03
2018,1,29,13,30,109.0,231.0,1.2,23.7,291.0,294.74,228.36
2018,1,29,13,45,62.5,191.0,1.0,23.4,225.0,209.6,162.35
2018,1,29,14,0,16.0,151.0,0.8,23.1,159.0,136.61,104.88
2018,1,29,14,15,47.0,166.5,0.75,22.6,188.5,169.74,131.74
2018,1,29,14,30,78.0,182.0,0.7,22.1,218.0,193.43,150.23
2018,1,29,14,45,54.5,153.0,0.6,21.65,177.0,152.55,117.89
2018,1,29,15,0,31.0,124.0,0.5,21.2,136.0,115.39,88.59
2018,1,29,15,15,21.0,107.0,0.5,21.2,115.0,95.5,72.75
2018,1,29,15,30,11.0,90.0,0.5,21.2,94.0,76.37,57.47
2018,1,29,15,45,59.5,93.0,0.65,20.15,109.0,84.52,62.36
2018,1,29,16,0,108.0,96.0,0.8,19.1,124.0,84.35,60.97
2018,1,29,16,15,93.5,79.5,0.85,18.5,100.0,61.75,45.31
2018,1,29,16,30,79.0,63.0,0.9,17.9,76.0,48.16,36.24
2018,1,29,16,45,56.0,45.5,0.95,17.25,53.5,35.29,24.46
2018,1,29,17,0,33.0,28.0,1.0,16.6,31.0,22.19,10.5
2018,1,29,17,15,28.0,16.0,1.0,16.25,17.5,13.66,0.0
2018,1,29,17,30,23.0,4.0,1.0,15.9,4.0,0.0,0.0
2018,1,29,17,45,11.5,2.0,1.0,15.55,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,30,7,15,29.0,10.0,0.45,14.5,11.5,27.72,0.0
2018,1,30,7,30,58.0,20.0,0.5,14.8,23.0,82.44,15.37
2018,1,30,7,45,115.0,36.5,0.55,15.05,51.0,160.67,123.93
2018,1,30,8,0,172.0,53.0,0.6,15.3,79.0,228.71,185.72
2018,1,30,8,15,218.0,69.0,0.75,15.7,113.0,290.17,238.52
2018,1,30,8,30,264.0,85.0,0.9,16.1,147.0,353.89,291.47
2018,1,30,8,45,297.5,99.0,1.1,16.5,182.5,405.23,333.09
2018,1,30,9,0,331.0,113.0,1.3,16.9,218.0,477.68,389.32
2018,1,30,9,15,413.5,117.0,1.35,17.35,265.5,562.68,454.08
2018,1,30,9,30,496.0,121.0,1.4,17.8,313.0,649.04,516.53
2018,1,30,9,45,681.5,93.0,1.5,18.2,384.5,803.12,625.24
2018,1,30,10,0,867.0,65.0,1.6,18.6,456.0,930.5,710.08
2018,1,30,10,15,881.5,66.5,1.6,19.2,487.0,947.92,717.23
2018,1,30,10,30,896.0,68.0,1.6,19.8,518.0,961.79,723.33
2018,1,30,10,45,906.5,69.0,1.6,20.45,542.5,967.39,723.93
2018,1,30,11,0,917.0,70.0,1.6,21.1,567.0,969.14,722.23
2018,1,30,11,15,922.0,71.0,1.55,21.6,583.5,961.77,714.47
2018,1,30,11,30,927.0,72.0,1.5,22.1,600.0,950.54,704.48
2018,1,30,11,45,884.5,84.5,1.5,22.55,594.5,906.78,674.18
2018,1,30,12,0,842.0,97.0,1.5,23.0,589.0,869.78,648.69
2018,1,30,12,15,845.0,97.5,1.5,23.3,592.0,846.34,632.57
2018,1,30,12,30,848.0,98.0,1.5,23.6,595.0,819.53,614.11
2018,1,30,12,45,881.5,87.5,1.45,23.85,599.0,793.86,596.07
2018,1,30,13,0,915.0,77.0,1.4,24.1,603.0,770.79,579.87
2018,1,30,13,15,888.0,82.5,1.35,24.2,582.5,717.79,543.37
2018,1,30,13,30,861.0,88.0,1.3,24.3,562.0,668.65,506.97
2018,1,30,13,45,888.5,77.0,1.2,24.4,549.5,626.0,474.7
2018,1,30,14,0,916.0,66.0,1.1,24.5,537.0,582.97,440.9
2018,1,30,14,15,904.5,64.5,0.95,24.35,508.0,525.55,395.51
2018,1,30,14,30,893.0,63.0,0.8,24.2,479.0,467.39,348.35
2018,1,30,14,45,875.5,61.5,0.65,24.0,444.0,406.42,297.83
2018,1,30,15,0,858.0,60.0,0.5,23.8,409.0,345.93,246.38
2018,1,30,15,15,832.5,57.5,0.5,23.8,368.0,283.07,192.91
2018,1,30,15,30,807.0,55.0,0.5,23.8,327.0,220.4,139.69
2018,1,30,15,45,748.5,54.0,0.6,22.2,279.5,157.99,91.11
2018,1,30,16,0,690.0,53.0,0.7,20.6,232.0,102.33,53.6
2018,1,30,16,15,544.5,53.5,0.8,19.65,177.5,49.95,31.16
2018,1,30,16,30,399.0,54.0,0.9,18.7,123.0,43.61,32.25
2018,1,30,16,45,301.0,41.0,1.0,17.75,84.0,31.69,21.43
2018,1,30,17,0,203.0,28.0,1.1,16.8,45.0,21.76,10.74
2018,1,30,17,15,116.5,16.0,1.1,16.35,24.5,13.66,0.0
2018,1,30,17,30,30.0,4.0,1.1,15.9,4.0,0.0,0.0
2018,1,30,17,45,15.0,2.0,1.1,15.5,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,7,15,147.5,11.5,0.95,11.65,20.5,107.48,0.0
2018,1,31,7,30,295.0,23.0,1.0,12.4,41.0,268.31,89.41
2018,1,31,7,45,432.5,31.0,1.05,13.2,83.0,408.6,319.15
2018,1,31,8,0,570.0,39.0,1.1,14.0,125.0,531.82,425.4
2018,1,31,8,15,640.5,44.0,1.2,14.6,172.0,616.59,493.77
2018,1,31,8,30,711.0,49.0,1.3,15.2,219.0,702.79,559.54
2018,1,31,8,45,755.5,53.0,1.35,15.8,265.5,766.06,604.97
2018,1,31,9,0,800.0,57.0,1.4,16.4,312.0,828.54,647.82
2018,1,31,9,15,830.5,59.0,1.35,17.15,355.0,874.03,675.47
2018,1,31,9,30,861.0,61.0,1.3,17.9,398.0,907.03,693.6
2018,1,31,9,45,879.5,63.0,1.2,18.65,435.5,935.8,707.55
2018,1,31,10,0,898.0,65.0,1.1,19.4,473.0,961.41,718.88
2018,1,31,10,15,857.0,77.0,1.15,19.95,487.5,950.44,709.32
2018,1,31,10,30,816.0,89.0,1.2,20.5,502.0,924.18,690.3
2018,1,31,10,45,850.0,87.0,1.25,21.05,534.5,948.6,704.93
2018,1,31,11,0,884.0,85.0,1.3,21.6,567.0,968.91,716.19
2018,1,31,11,15,923.0,77.5,1.45,21.85,594.5,972.42,719.05
2018,1,31,11,30,962.0,70.0,1.6,22.1,622.0,981.72,725.94
2018,1,31,11,45,963.5,71.0,1.75,22.35,631.0,962.79,714.34
2018,1,31,12,0,965.0,72.0,1.9,22.6,640.0,940.04,700.43
2018,1,31,12,15,960.0,74.0,2.0,22.7,640.0,909.23,680.86
2018,1,31,12,30,955.0,76.0,2.1,22.8,640.0,875.13,658.98
2018,1,31,12,45,946.0,78.0,2.2,22.85,631.5,834.79,632.76
2018,1,31,13,0,937.0,80.0,2.3,22.9,623.0,791.84,604.42
2018,1,31,13,15,931.5,79.0,2.3,22.75,607.5,745.68,573.22
2018,1,31,13,30,926.0,78.0,2.3,22.6,592.0,697.21,537.93
2018,1,31,13,45,916.5,77.0,2.3,22.5,569.0,644.2,497.99
2018,1,31,14,0,907.0,76.0,2.3,22.4,546.0,589.72,455.78
2018,1,31,14,15,894.0,74.0,2.25,22.1,516.0,531.25,409.4
2018,1,31,14,30,881.0,72.0,2.2,21.8,486.0,472.22,361.04
2018,1,31,14,45,861.5,70.0,2.15,21.5,450.0,410.54,309.12
2018,1,31,15,0,842.0,68.0,2.1,21.2,414.0,348.73,255.65
2018,1,31,15,15,781.5,69.5,2.1,21.2,365.5,280.23,197.04
2018,1,31,15,30,721.0,71.0,2.1,21.2,317.0,215.63,142.31
2018,1,31,15,45,676.5,66.0,1.6,19.6,272.0,156.19,94.23
2018,1,31,16,0,632.0,61.0,1.1,18.0,227.0,101.96,56.0
2018,1,31,16,15,564.0,54.5,1.1,17.15,181.5,51.48,32.34
2018,1,31,16,30,496.0,48.0,1.1,16.3,136.0,38.82,28.45
2018,1,31,16,45,394.0,39.0,1.15,15.4,95.5,31.9,21.92
2018,1,31,17,0,292.0,30.0,1.2,14.5,55.0,24.97,13.84
2018,1,31,17,15,171.5,18.0,1.2,14.25,30.5,15.36,0.0
2018,1,31,17,30,51.0,6.0,1.2,14.0,6.0,5.12,0.0
2018,1,31,17,45,25.5,3.0,1.2,13.7,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
