Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,0,896.0,71.0,3.6,19.3,516.0,981.22,757.93
2018,2,11,10,15,866.0,83.5,3.7,19.6,535.5,981.19,755.93
2018,2,11,10,30,836.0,96.0,3.8,19.9,555.0,965.48,743.44
2018,2,11,10,45,863.5,93.0,3.9,20.15,585.5,982.93,754.37
2018,2,11,11,0,891.0,90.0,4.0,20.4,616.0,985.26,754.71
2018,2,11,11,15,898.5,90.5,4.1,20.35,634.0,979.75,750.78
2018,2,11,11,30,906.0,91.0,4.2,20.3,652.0,970.32,744.34
2018,2,11,11,45,821.5,119.5,4.3,20.25,634.0,914.66,705.72
2018,2,11,12,0,737.0,148.0,4.4,20.2,616.0,853.17,662.89
2018,2,11,12,15,634.0,183.0,4.35,19.8,586.0,775.48,607.33
2018,2,11,12,30,531.0,218.0,4.3,19.4,556.0,693.87,546.04
2018,2,11,12,45,328.5,244.5,4.25,19.0,453.0,519.78,412.75
2018,2,11,13,0,126.0,271.0,4.2,18.6,350.0,362.22,287.76
2018,2,11,13,15,95.5,240.0,4.05,18.2,299.0,288.08,229.81
2018,2,11,13,30,65.0,209.0,3.9,17.8,248.0,231.46,184.6
2018,2,11,13,45,331.0,186.0,3.8,17.45,374.0,388.24,312.95
2018,2,11,14,0,597.0,163.0,3.7,17.1,500.0,512.19,409.01
2018,2,11,14,15,660.0,135.5,3.65,16.65,490.5,482.23,383.6
2018,2,11,14,30,723.0,108.0,3.6,16.2,481.0,443.87,350.66
2018,2,11,14,45,631.5,121.5,3.6,15.75,431.0,373.54,292.13
2018,2,11,15,0,540.0,135.0,3.6,15.3,381.0,308.0,237.29
2018,2,11,15,15,325.5,143.0,3.6,15.3,287.5,213.89,162.95
2018,2,11,15,30,111.0,151.0,3.6,15.3,194.0,147.95,114.64
2018,2,11,15,45,131.5,129.5,3.95,14.35,174.5,124.02,93.91
2018,2,11,16,0,152.0,108.0,4.3,13.4,155.0,98.1,72.32
2018,2,11,16,15,164.5,95.5,4.1,12.75,138.5,74.2,55.96
2018,2,11,16,30,177.0,83.0,3.9,12.1,122.0,61.64,49.63
2018,2,11,16,45,168.5,64.0,3.65,11.5,93.5,48.4,37.46
2018,2,11,17,0,160.0,45.0,3.4,10.9,65.0,34.73,24.67
2018,2,11,17,15,95.0,28.5,3.4,10.6,39.0,22.27,10.76
2018,2,11,17,30,30.0,12.0,3.4,10.3,13.0,10.24,0.0
2018,2,11,17,45,15.0,6.0,3.4,10.05,6.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,6,45,35.5,4.5,2.4,7.65,4.5,0.0,0.0
2018,2,12,7,0,71.0,9.0,2.5,7.9,9.0,52.2,0.0
2018,2,12,7,15,236.0,20.5,2.6,8.3,40.0,209.84,0.0
2018,2,12,7,30,401.0,32.0,2.7,8.7,71.0,372.6,294.16
2018,2,12,7,45,505.5,38.5,2.8,9.15,116.5,476.44,395.26
2018,2,12,8,0,610.0,45.0,2.9,9.6,162.0,578.87,482.54
2018,2,12,8,15,657.5,50.0,2.9,10.0,207.5,646.86,538.21
2018,2,12,8,30,705.0,55.0,2.9,10.4,253.0,715.15,591.19
2018,2,12,8,45,716.5,63.0,2.85,10.75,294.5,755.09,620.07
2018,2,12,9,0,728.0,71.0,2.8,11.1,336.0,792.67,646.02
2018,2,12,9,15,778.0,72.0,2.75,11.4,385.5,855.01,689.36
2018,2,12,9,30,828.0,73.0,2.7,11.7,435.0,915.72,729.97
2018,2,12,9,45,860.0,73.5,2.65,12.0,478.0,956.13,755.16
2018,2,12,10,0,892.0,74.0,2.6,12.3,521.0,982.53,770.26
2018,2,12,10,15,905.5,76.0,2.6,12.5,554.0,1000.23,780.14
2018,2,12,10,30,919.0,78.0,2.6,12.7,587.0,1014.15,787.55
2018,2,12,10,45,910.0,84.5,2.6,12.9,607.0,1007.76,781.14
2018,2,12,11,0,901.0,91.0,2.6,13.1,627.0,997.34,772.38
2018,2,12,11,15,905.0,92.0,2.6,13.2,643.5,988.93,765.53
2018,2,12,11,30,909.0,93.0,2.6,13.3,660.0,976.65,756.17
2018,2,12,11,45,847.5,113.5,2.6,13.45,648.0,932.9,725.01
2018,2,12,12,0,786.0,134.0,2.6,13.6,636.0,882.07,689.06
2018,2,12,12,15,518.0,209.0,2.6,13.65,540.0,695.75,552.13
2018,2,12,12,30,250.0,284.0,2.6,13.7,444.0,512.65,409.47
2018,2,12,12,45,225.5,285.0,2.65,13.8,428.5,464.75,373.2
2018,2,12,13,0,201.0,286.0,2.7,13.9,413.0,434.11,348.91
2018,2,12,13,15,177.0,265.0,2.7,13.9,375.0,383.14,308.84
2018,2,12,13,30,153.0,244.0,2.7,13.9,337.0,334.64,270.35
2018,2,12,13,45,94.0,216.0,2.7,13.95,272.5,260.46,210.29
2018,2,12,14,0,35.0,188.0,2.7,14.0,208.0,185.07,148.63
2018,2,12,14,15,69.0,178.5,2.7,13.9,215.5,190.68,153.69
2018,2,12,14,30,103.0,169.0,2.7,13.8,223.0,198.13,159.55
2018,2,12,14,45,115.0,165.0,2.7,13.7,221.0,190.85,152.92
2018,2,12,15,0,127.0,161.0,2.7,13.6,219.0,181.85,144.56
2018,2,12,15,15,250.5,148.0,2.7,13.6,250.0,197.01,152.36
2018,2,12,15,30,374.0,135.0,2.7,13.6,281.0,195.49,144.29
2018,2,12,15,45,367.5,118.0,2.45,13.15,247.0,152.28,107.25
2018,2,12,16,0,361.0,101.0,2.2,12.7,213.0,110.16,74.27
2018,2,12,16,15,477.0,77.5,1.9,11.95,199.5,69.66,48.05
2018,2,12,16,30,593.0,54.0,1.6,11.2,186.0,43.2,33.33
2018,2,12,16,45,532.0,46.0,1.35,10.45,142.5,37.33,27.85
2018,2,12,17,0,471.0,38.0,1.1,9.7,99.0,31.38,22.0
2018,2,12,17,15,298.5,27.5,1.1,9.4,60.0,22.84,11.94
2018,2,12,17,30,126.0,17.0,1.1,9.1,21.0,14.51,0.0
2018,2,12,17,45,63.0,8.5,1.1,8.85,10.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.4,7.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.1,7.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.15,7.55,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.2,7.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.25,7.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.35,6.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.55,6.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.65,5.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,13,6,45,10.5,3.5,0.8,6.2,3.5,0.0,0.0
2018,2,13,7,0,21.0,7.0,0.8,6.6,7.0,19.16,0.0
2018,2,13,7,15,161.0,22.0,0.95,7.45,37.5,164.43,6.34
2018,2,13,7,30,301.0,37.0,1.1,8.3,68.0,304.53,241.89
2018,2,13,7,45,441.0,43.5,1.3,9.1,116.0,433.84,358.48
2018,2,13,8,0,581.0,50.0,1.5,9.9,164.0,571.03,470.65
2018,2,13,8,15,602.0,60.5,1.7,10.8,206.5,622.25,511.84
2018,2,13,8,30,623.0,71.0,1.9,11.7,249.0,672.69,550.65
2018,2,13,8,45,698.0,71.5,2.15,12.6,302.5,757.14,613.23
2018,2,13,9,0,773.0,72.0,2.4,13.5,356.0,836.33,669.4
2018,2,13,9,15,805.0,74.0,2.45,14.0,400.5,884.05,700.72
2018,2,13,9,30,837.0,76.0,2.5,14.5,445.0,929.39,729.86
2018,2,13,9,45,862.0,76.0,2.55,15.0,484.5,962.57,749.98
2018,2,13,10,0,887.0,76.0,2.6,15.5,524.0,981.45,760.11
2018,2,13,10,15,900.0,77.5,2.6,15.8,556.5,997.97,768.84
2018,2,13,10,30,913.0,79.0,2.6,16.1,589.0,1010.75,775.1
2018,2,13,10,45,922.0,80.5,2.55,16.4,614.5,1015.67,775.65
2018,2,13,11,0,931.0,82.0,2.5,16.7,640.0,1016.56,773.72
2018,2,13,11,15,922.5,87.5,2.45,16.85,653.5,1001.43,761.65
2018,2,13,11,30,914.0,93.0,2.4,17.0,667.0,982.47,747.37
2018,2,13,11,45,895.5,100.0,2.35,17.2,669.5,952.38,725.58
2018,2,13,12,0,877.0,107.0,2.3,17.4,672.0,929.07,708.66
2018,2,13,12,15,909.5,97.0,2.25,17.45,684.0,908.97,694.39
2018,2,13,12,30,942.0,87.0,2.2,17.5,696.0,893.48,683.37
2018,2,13,12,45,729.5,154.5,2.15,17.6,623.0,771.34,597.68
2018,2,13,13,0,517.0,222.0,2.1,17.7,550.0,637.3,497.36
2018,2,13,13,15,391.0,236.0,2.05,17.65,481.0,519.87,409.37
2018,2,13,13,30,265.0,250.0,2.0,17.6,412.0,426.52,337.05
2018,2,13,13,45,151.5,184.5,1.95,17.6,276.5,266.35,212.14
2018,2,13,14,0,38.0,119.0,1.9,17.6,141.0,124.81,97.78
2018,2,13,14,15,150.0,151.0,1.85,17.4,230.5,214.29,170.95
2018,2,13,14,30,262.0,183.0,1.8,17.2,320.0,289.0,228.79
2018,2,13,14,45,145.5,163.5,1.75,17.05,238.5,201.73,158.73
2018,2,13,15,0,29.0,144.0,1.7,16.9,157.0,130.91,102.82
2018,2,13,15,15,75.0,138.0,1.7,16.9,168.5,135.54,105.34
2018,2,13,15,30,121.0,132.0,1.7,16.9,180.0,135.42,103.01
2018,2,13,15,45,231.5,118.5,1.25,16.1,196.0,131.14,94.41
2018,2,13,16,0,342.0,105.0,0.8,15.3,212.0,111.37,75.09
2018,2,13,16,15,376.0,87.5,0.75,14.8,187.5,72.2,50.92
2018,2,13,16,30,410.0,70.0,0.7,14.3,163.0,52.73,41.38
2018,2,13,16,45,347.0,57.0,0.7,13.8,122.5,43.38,32.84
2018,2,13,17,0,284.0,44.0,0.7,13.3,82.0,33.83,23.86
2018,2,13,17,15,183.5,30.5,0.7,13.05,51.0,23.6,12.81
2018,2,13,17,30,83.0,17.0,0.7,12.8,20.0,14.51,0.0
2018,2,13,17,45,41.5,8.5,0.7,12.6,10.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,6,45,12.5,3.5,0.8,7.8,3.5,0.0,0.0
2018,2,14,7,0,25.0,7.0,0.7,8.2,7.0,21.68,0.0
2018,2,14,7,15,88.0,23.0,0.75,9.1,31.0,106.79,21.97
2018,2,14,7,30,151.0,39.0,0.8,10.0,55.0,186.73,148.14
2018,2,14,7,45,370.5,45.0,0.85,10.9,112.0,382.28,315.39
2018,2,14,8,0,590.0,51.0,0.9,11.8,169.0,580.11,471.07
2018,2,14,8,15,640.5,57.5,0.85,12.65,216.5,651.09,522.87
2018,2,14,8,30,691.0,64.0,0.8,13.5,264.0,723.13,573.23
2018,2,14,8,45,748.0,65.5,0.75,14.3,315.0,788.36,615.86
2018,2,14,9,0,805.0,67.0,0.7,15.1,366.0,860.49,660.94
2018,2,14,9,15,831.5,69.5,0.7,15.8,410.0,904.2,686.09
2018,2,14,9,30,858.0,72.0,0.7,16.5,454.0,945.34,709.16
2018,2,14,9,45,691.5,116.5,0.7,17.2,441.5,855.75,645.77
2018,2,14,10,0,525.0,161.0,0.7,17.9,429.0,739.85,565.27
2018,2,14,10,15,596.0,155.0,0.85,18.15,476.5,810.95,616.05
2018,2,14,10,30,667.0,149.0,1.0,18.4,524.0,872.34,657.04
2018,2,14,10,45,801.0,115.0,1.15,18.6,585.0,951.23,709.27
2018,2,14,11,0,935.0,81.0,1.3,18.8,646.0,1020.39,754.16
2018,2,14,11,15,930.0,85.5,1.5,18.9,660.5,1007.34,747.01
2018,2,14,11,30,925.0,90.0,1.7,19.0,675.0,990.4,738.17
2018,2,14,11,45,891.0,101.5,1.95,19.05,672.0,961.2,721.71
2018,2,14,12,0,857.0,113.0,2.2,19.1,669.0,918.86,695.89
2018,2,14,12,15,670.0,177.0,2.35,19.15,612.0,802.67,617.23
2018,2,14,12,30,483.0,241.0,2.5,19.2,555.0,678.31,526.13
2018,2,14,12,45,515.0,227.0,2.7,19.2,559.0,666.89,520.04
2018,2,14,13,0,547.0,213.0,2.9,19.2,563.0,651.45,509.83
2018,2,14,13,15,434.5,233.5,2.95,19.15,507.5,561.61,441.31
2018,2,14,13,30,322.0,254.0,3.0,19.1,452.0,468.56,369.72
2018,2,14,13,45,220.0,246.5,3.1,19.0,379.5,367.3,291.07
2018,2,14,14,0,118.0,239.0,3.2,18.9,307.0,287.0,227.35
2018,2,14,14,15,345.0,193.5,3.2,18.7,379.0,360.05,285.72
2018,2,14,14,30,572.0,148.0,3.2,18.5,451.0,411.87,323.17
2018,2,14,14,45,721.5,110.0,3.25,18.3,465.5,399.77,308.29
2018,2,14,15,0,871.0,72.0,3.3,18.1,480.0,371.53,277.72
2018,2,14,15,15,848.5,70.5,3.3,18.1,438.5,306.41,219.39
2018,2,14,15,30,826.0,69.0,3.3,18.1,397.0,244.0,163.53
2018,2,14,15,45,795.0,65.0,2.85,17.1,350.5,180.1,109.7
2018,2,14,16,0,764.0,61.0,2.4,16.1,304.0,119.66,65.34
2018,2,14,16,15,717.0,56.0,2.15,14.95,255.0,61.71,37.57
2018,2,14,16,30,670.0,51.0,1.9,13.8,206.0,44.77,34.41
2018,2,14,16,45,534.5,45.0,1.65,12.65,150.0,36.34,26.77
2018,2,14,17,0,399.0,39.0,1.4,11.5,94.0,31.77,22.3
2018,2,14,17,15,307.0,29.0,1.4,11.05,61.0,24.0,13.67
2018,2,14,17,30,215.0,19.0,1.4,10.6,28.0,16.22,0.0
2018,2,14,17,45,107.5,9.5,1.45,10.15,14.0,8.11,0.0
2018,2,14,18,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,15,6,45,54.0,5.5,1.65,6.5,6.5,0.0,0.0
2018,2,15,7,0,108.0,11.0,1.8,7.0,13.0,77.33,0.0
2018,2,15,7,15,291.0,22.5,2.05,7.7,49.5,255.73,96.96
2018,2,15,7,30,474.0,34.0,2.3,8.4,86.0,428.55,345.71
2018,2,15,7,45,569.5,40.0,2.6,9.05,134.0,519.23,430.73
2018,2,15,8,0,665.0,46.0,2.9,9.7,182.0,626.62,520.78
2018,2,15,8,15,722.0,50.5,3.0,10.4,233.0,703.99,582.29
2018,2,15,8,30,779.0,55.0,3.1,11.1,284.0,782.17,641.29
2018,2,15,8,45,815.5,59.0,3.25,11.8,333.5,841.56,683.96
2018,2,15,9,0,852.0,63.0,3.4,12.5,383.0,899.58,724.17
2018,2,15,9,15,877.0,65.0,3.5,13.1,428.0,931.85,744.54
2018,2,15,9,30,902.0,67.0,3.6,13.7,473.0,971.28,769.77
2018,2,15,9,45,921.0,68.5,3.65,14.35,513.0,1001.25,787.32
2018,2,15,10,0,940.0,70.0,3.7,15.0,553.0,1027.81,802.36
2018,2,15,10,15,952.5,71.5,3.75,15.45,586.5,1044.24,810.91
2018,2,15,10,30,965.0,73.0,3.8,15.9,620.0,1056.68,816.88
2018,2,15,10,45,974.0,73.5,3.85,16.3,646.0,1060.23,817.05
2018,2,15,11,0,983.0,74.0,3.9,16.7,672.0,1059.57,814.59
2018,2,15,11,15,988.5,74.5,3.9,16.95,690.0,1051.23,807.19
2018,2,15,11,30,994.0,75.0,3.9,17.2,708.0,1038.65,797.15
2018,2,15,11,45,997.0,75.0,3.9,17.45,718.0,1018.91,782.4
2018,2,15,12,0,1000.0,75.0,3.9,17.7,728.0,995.08,765.04
2018,2,15,12,15,1000.0,75.5,3.85,17.85,729.5,965.2,743.6
2018,2,15,12,30,1000.0,76.0,3.8,18.0,731.0,931.57,719.66
2018,2,15,12,45,997.0,76.5,3.8,18.1,724.0,891.91,691.93
2018,2,15,13,0,994.0,77.0,3.8,18.2,717.0,849.01,661.82
2018,2,15,13,15,990.0,76.0,3.75,18.15,701.5,800.74,627.8
2018,2,15,13,30,986.0,75.0,3.7,18.1,686.0,749.78,590.59
2018,2,15,13,45,979.5,73.5,3.65,18.1,662.5,694.27,547.49
2018,2,15,14,0,973.0,72.0,3.6,18.1,639.0,636.8,501.76
2018,2,15,14,15,963.0,70.5,3.55,17.9,608.0,575.8,452.32
2018,2,15,14,30,953.0,69.0,3.5,17.7,577.0,513.74,400.41
2018,2,15,14,45,938.5,67.0,3.45,17.55,539.5,448.6,344.33
2018,2,15,15,0,924.0,65.0,3.4,17.4,502.0,383.49,286.63
2018,2,15,15,15,903.0,63.0,3.4,17.4,458.5,316.87,226.66
2018,2,15,15,30,882.0,61.0,3.4,17.4,415.0,251.62,167.95
2018,2,15,15,45,852.0,58.0,2.8,16.4,367.5,185.78,112.12
2018,2,15,16,0,822.0,55.0,2.2,15.4,320.0,119.64,63.18
2018,2,15,16,15,776.5,51.0,1.95,14.25,269.5,58.82,34.47
2018,2,15,16,30,731.0,47.0,1.7,13.1,219.0,41.64,31.74
2018,2,15,16,45,649.0,42.0,1.45,11.9,168.0,37.44,27.88
2018,2,15,17,0,567.0,37.0,1.2,10.7,117.0,33.39,23.87
2018,2,15,17,15,416.0,28.5,1.2,10.35,74.5,23.75,13.86
2018,2,15,17,30,265.0,20.0,1.2,10.0,32.0,16.99,0.0
2018,2,15,17,45,132.5,10.0,1.2,9.7,16.0,8.54,0.0
2018,2,15,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,6,45,17.0,4.0,0.8,8.4,4.5,0.0,0.0
2018,2,16,7,0,34.0,8.0,0.8,8.7,9.0,28.24,0.0
2018,2,16,7,15,111.0,24.5,0.85,9.5,35.5,138.88,64.73
2018,2,16,7,30,188.0,41.0,0.9,10.3,62.0,231.25,185.93
2018,2,16,7,45,384.5,46.0,1.0,11.05,117.0,394.96,326.54
2018,2,16,8,0,581.0,51.0,1.1,11.8,172.0,574.02,468.64
2018,2,16,8,15,595.0,62.5,1.2,12.6,213.5,620.89,504.3
2018,2,16,8,30,609.0,74.0,1.3,13.4,255.0,666.43,538.01
2018,2,16,8,45,655.5,78.5,1.4,14.2,302.5,730.63,583.68
2018,2,16,9,0,702.0,83.0,1.5,15.0,350.0,794.47,627.17
2018,2,16,9,15,785.0,77.0,1.65,15.7,407.5,872.09,679.72
2018,2,16,9,30,868.0,71.0,1.8,16.4,465.0,955.81,734.8
2018,2,16,9,45,885.0,73.0,1.95,17.15,504.0,973.38,743.77
2018,2,16,10,0,902.0,75.0,2.1,17.9,543.0,998.26,758.37
2018,2,16,10,15,914.0,77.5,2.2,18.25,576.0,1015.25,768.09
2018,2,16,10,30,926.0,80.0,2.3,18.6,609.0,1028.36,775.37
2018,2,16,10,45,934.5,81.5,2.35,18.95,635.0,1032.71,776.42
2018,2,16,11,0,943.0,83.0,2.4,19.3,661.0,1032.97,775.03
2018,2,16,11,15,948.5,83.5,2.4,19.55,678.5,1024.95,768.11
2018,2,16,11,30,954.0,84.0,2.4,19.8,696.0,1012.83,758.75
2018,2,16,11,45,956.5,85.0,2.4,20.05,706.0,994.44,745.45
2018,2,16,12,0,959.0,86.0,2.4,20.3,716.0,972.09,729.71
2018,2,16,12,15,959.5,85.5,2.35,20.4,717.0,942.42,709.13
2018,2,16,12,30,960.0,85.0,2.3,20.5,718.0,909.15,686.25
2018,2,16,12,45,958.0,85.0,2.25,20.65,711.5,870.94,659.91
2018,2,16,13,0,956.0,85.0,2.2,20.8,705.0,829.57,631.39
2018,2,16,13,15,951.0,84.5,2.2,20.8,689.5,782.52,599.54
2018,2,16,13,30,946.0,84.0,2.2,20.8,674.0,732.97,564.34
2018,2,16,13,45,938.0,83.0,2.15,20.8,651.0,678.76,523.5
2018,2,16,14,0,930.0,82.0,2.1,20.8,628.0,622.82,480.3
2018,2,16,14,15,919.5,80.0,2.1,20.6,597.5,563.13,433.58
2018,2,16,14,30,909.0,78.0,2.1,20.4,567.0,502.54,384.49
2018,2,16,14,45,893.5,76.0,2.1,20.25,530.0,439.28,331.6
2018,2,16,15,0,878.0,74.0,2.1,20.1,493.0,375.19,276.39
2018,2,16,15,15,856.0,72.0,2.1,20.1,450.5,310.12,219.23
2018,2,16,15,30,834.0,70.0,2.1,20.1,408.0,246.72,163.44
2018,2,16,15,45,803.0,66.0,1.65,18.9,361.0,182.15,109.83
2018,2,16,16,0,772.0,62.0,1.2,17.7,314.0,121.05,65.58
2018,2,16,16,15,653.5,63.5,1.2,16.65,253.5,62.0,38.44
2018,2,16,16,30,535.0,65.0,1.2,15.6,193.0,51.36,40.02
2018,2,16,16,45,443.0,54.0,1.2,14.55,143.5,43.16,32.63
2018,2,16,17,0,351.0,43.0,1.2,13.5,94.0,34.83,24.88
2018,2,16,17,15,256.0,31.5,1.25,13.1,61.0,25.9,15.69
2018,2,16,17,30,161.0,20.0,1.3,12.7,28.0,15.63,0.0
2018,2,16,17,45,80.5,10.0,1.3,12.3,14.0,8.54,0.0
2018,2,16,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,6,45,39.0,5.5,0.85,10.05,6.5,0.0,0.0
2018,2,17,7,0,78.0,11.0,0.8,10.4,13.0,58.58,0.0
2018,2,17,7,15,168.0,25.5,0.9,11.25,41.5,180.66,99.76
2018,2,17,7,30,258.0,40.0,1.0,12.1,70.0,279.33,224.73
2018,2,17,7,45,407.0,48.0,1.1,12.95,122.0,414.85,340.42
2018,2,17,8,0,556.0,56.0,1.2,13.8,174.0,560.92,456.13
2018,2,17,8,15,664.5,56.0,1.2,14.5,231.5,664.1,533.15
2018,2,17,8,30,773.0,56.0,1.2,15.2,289.0,780.15,615.33
2018,2,17,8,45,805.5,59.5,1.2,15.9,337.0,835.21,650.51
2018,2,17,9,0,838.0,63.0,1.2,16.6,385.0,888.71,683.75
2018,2,17,9,15,861.0,65.5,1.15,17.25,429.5,919.48,699.8
2018,2,17,9,30,884.0,68.0,1.1,17.9,474.0,957.52,720.37
2018,2,17,9,45,900.0,70.5,1.05,18.5,513.0,985.75,733.99
2018,2,17,10,0,916.0,73.0,1.0,19.1,552.0,1010.53,745.23
2018,2,17,10,15,927.0,74.0,1.0,19.5,584.0,1024.68,751.2
2018,2,17,10,30,938.0,75.0,1.0,19.9,616.0,1034.95,754.96
2018,2,17,10,45,945.0,77.0,0.95,20.25,641.5,1038.5,753.77
2018,2,17,11,0,952.0,79.0,0.9,20.6,667.0,1037.91,750.23
2018,2,17,11,15,956.5,80.0,0.85,20.9,684.5,1029.48,742.19
2018,2,17,11,30,961.0,81.0,0.8,21.2,702.0,1016.93,731.89
2018,2,17,11,45,962.5,82.0,0.75,21.45,711.5,997.48,717.68
2018,2,17,12,0,964.0,83.0,0.7,21.7,721.0,974.1,701.29
2018,2,17,12,15,964.0,83.0,0.65,21.9,722.0,944.42,681.26
2018,2,17,12,30,964.0,83.0,0.6,22.1,723.0,911.14,659.13
2018,2,17,12,45,961.5,82.5,0.5,22.25,715.5,871.81,632.35
2018,2,17,13,0,959.0,82.0,0.4,22.4,708.0,829.36,603.69
2018,2,17,13,15,953.5,81.5,0.4,22.45,692.5,781.82,573.67
2018,2,17,13,30,948.0,81.0,0.4,22.5,677.0,731.81,540.59
2018,2,17,13,45,939.5,80.5,0.45,22.6,653.5,677.68,503.19
2018,2,17,14,0,931.0,80.0,0.5,22.7,630.0,621.85,463.23
2018,2,17,14,15,919.5,78.5,0.65,22.5,599.5,562.05,420.36
2018,2,17,14,30,908.0,77.0,0.8,22.3,569.0,501.43,374.52
2018,2,17,14,45,892.0,75.0,0.95,22.15,531.5,437.98,324.13
2018,2,17,15,0,876.0,73.0,1.1,22.0,494.0,374.82,271.67
2018,2,17,15,15,854.0,70.5,1.1,22.0,451.5,308.23,214.6
2018,2,17,15,30,832.0,68.0,1.1,22.0,409.0,244.47,159.58
2018,2,17,15,45,799.5,65.0,1.0,20.8,362.0,180.64,107.57
2018,2,17,16,0,767.0,62.0,0.9,19.6,315.0,120.44,64.7
2018,2,17,16,15,585.5,60.5,0.95,18.5,236.0,57.75,35.53
2018,2,17,16,30,404.0,59.0,1.0,17.4,157.0,45.42,34.53
2018,2,17,16,45,276.5,45.5,1.0,16.3,105.5,34.51,24.84
2018,2,17,17,0,149.0,32.0,1.0,15.2,54.0,24.28,15.58
2018,2,17,17,15,79.5,20.5,1.05,14.65,32.0,16.51,8.05
2018,2,17,17,30,10.0,9.0,1.1,14.1,10.0,7.69,0.0
2018,2,17,17,45,5.0,4.5,1.1,13.55,5.0,3.84,0.0
2018,2,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,18,6,45,53.5,6.5,3.05,9.9,8.0,0.0,0.0
2018,2,18,7,0,107.0,13.0,3.2,10.0,16.0,78.68,0.0
2018,2,18,7,15,264.5,26.5,3.35,10.3,53.5,248.64,155.74
2018,2,18,7,30,422.0,40.0,3.5,10.6,91.0,398.18,326.39
2018,2,18,7,45,463.5,46.0,3.65,10.9,126.0,456.37,382.09
2018,2,18,8,0,505.0,52.0,3.8,11.2,161.0,515.13,433.68
2018,2,18,8,15,255.5,49.0,3.95,11.55,104.5,304.11,260.54
2018,2,18,8,30,6.0,46.0,4.1,11.9,48.0,43.28,32.03
2018,2,18,8,45,37.0,73.5,4.25,12.3,87.5,102.41,84.19
2018,2,18,9,0,68.0,101.0,4.4,12.7,127.0,177.98,149.03
2018,2,18,9,15,169.0,144.5,4.5,12.9,220.0,327.87,276.26
2018,2,18,9,30,270.0,188.0,4.6,13.1,313.0,501.9,417.4
2018,2,18,9,45,223.5,205.5,4.7,13.3,314.5,456.24,378.05
2018,2,18,10,0,177.0,223.0,4.8,13.5,316.0,429.54,354.2
2018,2,18,10,15,141.5,230.0,4.85,13.55,307.5,399.05,327.92
2018,2,18,10,30,106.0,237.0,4.9,13.6,299.0,368.02,301.19
2018,2,18,10,45,108.0,253.5,4.95,13.7,318.5,385.16,314.28
2018,2,18,11,0,110.0,270.0,5.0,13.8,338.0,401.45,326.52
2018,2,18,11,15,163.0,275.5,5.1,13.8,380.0,453.34,368.99
2018,2,18,11,30,216.0,281.0,5.2,13.8,422.0,502.94,409.08
2018,2,18,11,45,444.5,216.0,5.3,13.8,511.0,674.27,547.6
2018,2,18,12,0,673.0,151.0,5.4,13.8,600.0,803.64,648.52
2018,2,18,12,15,604.5,178.0,5.45,13.85,581.5,748.66,605.72
2018,2,18,12,30,536.0,205.0,5.5,13.9,563.0,686.77,556.81
2018,2,18,12,45,444.0,222.0,5.6,13.9,516.5,605.56,492.42
2018,2,18,13,0,352.0,239.0,5.7,13.9,470.0,514.35,419.58
2018,2,18,13,15,415.0,232.5,5.75,13.8,499.5,546.8,445.81
2018,2,18,13,30,478.0,226.0,5.8,13.7,529.0,558.08,454.8
2018,2,18,13,45,449.0,226.5,5.85,13.6,503.0,510.87,416.38
2018,2,18,14,0,420.0,227.0,5.9,13.5,477.0,465.19,378.86
2018,2,18,14,15,455.0,205.5,5.9,13.2,464.5,435.47,354.12
2018,2,18,14,30,490.0,184.0,5.9,12.9,452.0,401.4,324.67
2018,2,18,14,45,661.5,136.5,5.9,12.65,472.5,399.53,318.22
2018,2,18,15,0,833.0,89.0,5.9,12.4,493.0,373.75,288.66
2018,2,18,15,15,823.0,84.0,5.9,12.4,454.0,311.71,230.75
2018,2,18,15,30,813.0,79.0,5.9,12.4,415.0,250.0,173.39
2018,2,18,15,45,787.0,74.0,5.7,11.55,369.0,186.4,118.12
2018,2,18,16,0,761.0,69.0,5.5,10.7,323.0,125.71,72.22
2018,2,18,16,15,704.5,65.5,5.25,10.25,272.0,64.34,41.06
2018,2,18,16,30,648.0,62.0,5.0,9.8,221.0,49.47,39.28
2018,2,18,16,45,550.0,55.5,4.75,9.3,169.5,44.8,34.86
2018,2,18,17,0,452.0,49.0,4.5,8.8,118.0,40.3,30.32
2018,2,18,17,15,281.0,36.5,4.35,8.5,74.0,28.34,18.52
2018,2,18,17,30,110.0,24.0,4.2,8.2,30.0,18.62,0.0
2018,2,18,17,45,55.0,12.0,4.1,7.9,15.0,10.24,0.0
2018,2,18,18,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.0,7.45,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.0,7.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,6.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,6.25,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,5.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,5.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,5.45,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,5.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,5.15,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,4.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,4.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,4.75,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.55,4.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,4.7,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,4.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,19,6,45,8.5,6.5,4.0,5.0,6.5,0.0,0.0
2018,2,19,7,0,17.0,13.0,4.1,5.1,13.0,21.85,0.0
2018,2,19,7,15,74.0,29.5,4.3,5.3,37.5,112.94,74.65
2018,2,19,7,30,131.0,46.0,4.5,5.5,62.0,179.96,150.01
2018,2,19,7,45,186.0,63.0,4.7,5.7,97.5,246.43,212.1
2018,2,19,8,0,241.0,80.0,4.9,5.9,133.0,316.94,276.01
2018,2,19,8,15,381.5,87.5,4.9,6.15,195.0,468.6,407.89
2018,2,19,8,30,522.0,95.0,4.9,6.4,257.0,611.27,526.05
2018,2,19,8,45,551.0,103.5,4.95,6.65,298.5,668.26,570.75
2018,2,19,9,0,580.0,112.0,5.0,6.9,340.0,718.91,609.54
2018,2,19,9,15,675.0,107.0,4.95,7.2,401.0,815.16,682.46
2018,2,19,9,30,770.0,102.0,4.9,7.5,462.0,910.7,752.27
2018,2,19,9,45,818.5,98.5,4.85,7.75,509.0,954.85,781.88
2018,2,19,10,0,867.0,95.0,4.8,8.0,556.0,1003.91,814.96
2018,2,19,10,15,899.5,91.5,4.7,8.3,595.0,1033.52,832.69
2018,2,19,10,30,932.0,88.0,4.6,8.6,634.0,1047.7,839.26
2018,2,19,10,45,943.5,87.5,4.5,8.85,660.0,1052.33,839.31
2018,2,19,11,0,955.0,87.0,4.4,9.1,686.0,1052.85,836.64
2018,2,19,11,15,928.5,98.5,4.35,9.3,693.5,1026.59,815.81
2018,2,19,11,30,902.0,110.0,4.3,9.5,701.0,1007.7,800.68
2018,2,19,11,45,824.0,136.5,4.25,9.7,682.5,942.48,752.26
2018,2,19,12,0,746.0,163.0,4.2,9.9,664.0,883.2,708.26
2018,2,19,12,15,794.5,147.5,4.25,10.0,682.0,882.93,708.5
2018,2,19,12,30,843.0,132.0,4.3,10.1,700.0,872.17,700.75
2018,2,19,12,45,823.0,137.5,4.3,10.2,687.5,827.36,667.6
2018,2,19,13,0,803.0,143.0,4.3,10.3,675.0,784.98,636.14
2018,2,19,13,15,875.0,117.0,4.35,10.25,685.0,768.79,624.82
2018,2,19,13,30,947.0,91.0,4.4,10.2,695.0,742.47,604.91
2018,2,19,13,45,936.5,91.0,4.45,10.1,670.5,687.28,560.86
2018,2,19,14,0,926.0,91.0,4.5,10.0,646.0,630.57,514.5
2018,2,19,14,15,912.5,89.5,4.45,9.85,614.5,569.62,463.15
2018,2,19,14,30,899.0,88.0,4.4,9.7,583.0,508.82,410.36
2018,2,19,14,45,861.0,90.5,4.4,9.5,539.5,439.97,349.99
2018,2,19,15,0,823.0,93.0,4.4,9.3,496.0,373.92,290.61
2018,2,19,15,15,686.0,107.0,4.4,9.3,423.0,290.58,219.13
2018,2,19,15,30,549.0,121.0,4.4,9.3,350.0,221.61,161.59
2018,2,19,15,45,602.0,100.5,4.2,8.8,325.5,176.23,118.81
2018,2,19,16,0,655.0,80.0,4.0,8.3,301.0,121.04,73.07
2018,2,19,16,15,647.0,70.0,3.6,7.85,260.5,66.16,43.93
2018,2,19,16,30,639.0,60.0,3.2,7.4,220.0,47.7,38.08
2018,2,19,16,45,565.5,53.0,2.8,6.95,171.5,42.69,33.33
2018,2,19,17,0,492.0,46.0,2.4,6.5,123.0,37.71,28.38
2018,2,19,17,15,361.0,35.5,2.2,6.1,81.0,29.46,19.91
2018,2,19,17,30,230.0,25.0,2.0,5.7,39.0,21.2,1.25
2018,2,19,17,45,115.0,12.5,1.75,5.3,19.5,10.67,0.0
2018,2,19,18,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.95,1.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,20,6,45,60.5,7.5,0.9,3.35,9.5,0.0,0.0
2018,2,20,7,0,121.0,15.0,0.9,3.9,19.0,89.47,0.0
2018,2,20,7,15,305.5,26.5,1.05,4.7,60.5,282.65,203.42
2018,2,20,7,30,490.0,38.0,1.2,5.5,102.0,447.1,369.08
2018,2,20,7,45,592.0,43.5,1.3,6.35,153.5,544.46,452.45
2018,2,20,8,0,694.0,49.0,1.4,7.2,205.0,657.98,543.03
2018,2,20,8,15,743.0,53.0,1.4,7.8,256.0,729.38,596.57
2018,2,20,8,30,792.0,57.0,1.4,8.4,307.0,800.98,647.56
2018,2,20,8,45,824.0,60.5,1.4,9.0,356.0,856.28,684.35
2018,2,20,9,0,856.0,64.0,1.4,9.6,405.0,909.92,718.64
2018,2,20,9,15,876.5,67.0,1.4,10.0,449.5,939.38,735.61
2018,2,20,9,30,897.0,70.0,1.4,10.4,494.0,976.03,757.43
2018,2,20,9,45,911.5,72.5,1.4,10.8,533.0,1002.98,772.21
2018,2,20,10,0,926.0,75.0,1.4,11.2,572.0,1026.38,784.61
2018,2,20,10,15,936.0,77.0,1.45,11.5,604.5,1040.85,792.3
2018,2,20,10,30,946.0,79.0,1.5,11.8,637.0,1051.33,797.6
2018,2,20,10,45,951.0,81.0,1.55,12.05,662.0,1052.72,797.24
2018,2,20,11,0,956.0,83.0,1.6,12.3,687.0,1049.95,794.44
2018,2,20,11,15,959.0,84.5,1.7,12.5,704.0,1040.43,788.36
2018,2,20,11,30,962.0,86.0,1.8,12.7,721.0,1026.79,779.68
2018,2,20,11,45,962.5,87.0,1.9,12.9,730.0,1006.15,766.4
2018,2,20,12,0,963.0,88.0,2.0,13.1,739.0,981.6,750.53
2018,2,20,12,15,962.5,88.5,2.05,13.15,740.0,951.82,730.88
2018,2,20,12,30,962.0,89.0,2.1,13.2,741.0,918.42,708.72
2018,2,20,12,45,959.0,89.0,2.2,13.25,733.5,879.0,682.75
2018,2,20,13,0,956.0,89.0,2.3,13.3,726.0,836.48,654.29
2018,2,20,13,15,950.0,88.0,2.35,13.25,709.5,787.84,620.89
2018,2,20,13,30,944.0,87.0,2.4,13.2,693.0,736.79,584.03
2018,2,20,13,45,935.0,86.5,2.45,13.15,669.5,682.2,542.32
2018,2,20,14,0,926.0,86.0,2.5,13.1,646.0,625.97,498.06
2018,2,20,14,15,914.5,84.0,2.55,12.9,614.5,565.61,449.41
2018,2,20,14,30,903.0,82.0,2.6,12.7,583.0,504.47,398.37
2018,2,20,14,45,887.5,80.0,2.65,12.5,545.5,441.2,343.83
2018,2,20,15,0,872.0,78.0,2.7,12.3,508.0,376.99,286.81
2018,2,20,15,15,850.0,75.5,2.7,12.3,465.0,311.47,227.41
2018,2,20,15,30,828.0,73.0,2.7,12.3,422.0,247.66,169.51
2018,2,20,15,45,795.5,69.0,2.65,11.6,374.0,182.94,114.14
2018,2,20,16,0,763.0,65.0,2.6,10.9,326.0,121.91,68.69
2018,2,20,16,15,670.5,64.0,2.35,10.0,268.0,61.69,39.54
2018,2,20,16,30,578.0,63.0,2.1,9.1,210.0,49.56,39.52
2018,2,20,16,45,462.0,56.5,1.8,8.25,157.5,44.88,35.18
2018,2,20,17,0,346.0,50.0,1.5,7.4,105.0,38.39,28.96
2018,2,20,17,15,243.5,36.5,1.45,6.95,68.5,28.19,18.9
2018,2,20,17,30,141.0,23.0,1.4,6.5,32.0,17.87,2.33
2018,2,20,17,45,70.5,11.5,1.4,6.0,16.0,9.82,0.0
2018,2,20,18,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,3.8,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,3.95,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,4.3,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,4.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.25,4.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.2,4.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.2,4.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,6,45,36.0,5.5,0.2,4.75,7.0,0.0,0.0
2018,2,21,7,0,72.0,11.0,0.2,4.8,14.0,55.08,0.0
2018,2,21,7,15,178.0,25.5,0.3,5.15,46.0,192.56,142.62
2018,2,21,7,30,284.0,40.0,0.4,5.5,78.0,295.57,245.83
2018,2,21,7,45,458.0,46.5,0.5,5.85,138.0,454.02,379.07
2018,2,21,8,0,632.0,53.0,0.6,6.2,198.0,620.77,510.18
2018,2,21,8,15,686.0,57.5,0.7,6.75,248.5,687.61,559.96
2018,2,21,8,30,740.0,62.0,0.8,7.3,299.0,762.72,614.61
2018,2,21,8,45,777.0,65.0,0.95,7.85,347.5,820.61,655.45
2018,2,21,9,0,814.0,68.0,1.1,8.4,396.0,877.19,694.35
2018,2,21,9,15,841.0,70.0,1.0,8.9,441.0,921.11,719.33
2018,2,21,9,30,868.0,72.0,0.9,9.4,486.0,951.63,734.38
2018,2,21,9,45,889.0,72.5,0.8,9.9,526.0,981.9,748.91
2018,2,21,10,0,910.0,73.0,0.7,10.4,566.0,1008.92,760.84
2018,2,21,10,15,921.0,74.5,0.65,10.85,598.5,1023.71,765.96
2018,2,21,10,30,932.0,76.0,0.6,11.3,631.0,1034.59,768.81
2018,2,21,10,45,939.5,78.0,0.55,11.75,657.0,1038.57,767.41
2018,2,21,11,0,947.0,80.0,0.5,12.2,683.0,1038.39,763.67
2018,2,21,11,15,952.0,81.0,0.65,12.5,701.0,1030.36,760.63
2018,2,21,11,30,957.0,82.0,0.8,12.8,719.0,1018.18,755.04
2018,2,21,11,45,958.5,83.5,0.95,13.1,728.5,999.19,744.95
2018,2,21,12,0,960.0,85.0,1.1,13.4,738.0,976.24,732.11
2018,2,21,12,15,958.5,86.0,1.25,13.55,739.0,946.23,714.71
2018,2,21,12,30,957.0,87.0,1.4,13.7,740.0,912.66,694.57
2018,2,21,12,45,951.5,88.0,1.55,13.85,732.0,872.46,669.44
2018,2,21,13,0,946.0,89.0,1.7,14.0,724.0,829.33,641.75
2018,2,21,13,15,939.5,89.5,1.85,14.0,708.5,782.24,610.97
2018,2,21,13,30,933.0,90.0,2.0,14.0,693.0,732.77,576.39
2018,2,21,13,45,922.5,90.0,2.15,13.95,669.0,678.14,535.79
2018,2,21,14,0,912.0,90.0,2.3,13.9,645.0,622.03,492.53
2018,2,21,14,15,899.0,89.0,2.35,13.75,614.0,562.46,444.74
