Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,10,15,254.5,328.0,3.0,12.8,512.5,631.8,501.44
2018,3,24,10,30,327.0,330.0,3.2,13.1,573.0,702.58,554.46
2018,3,24,10,45,388.0,320.5,3.35,13.4,617.5,746.89,587.33
2018,3,24,11,0,449.0,311.0,3.5,13.7,662.0,808.06,631.7
2018,3,24,11,15,268.5,292.0,3.7,13.85,503.0,578.94,459.34
2018,3,24,11,30,88.0,273.0,3.9,14.0,344.0,357.16,284.93
2018,3,24,11,45,61.5,274.0,4.05,14.15,324.0,311.2,248.4
2018,3,24,12,0,35.0,275.0,4.2,14.3,304.0,284.02,225.9
2018,3,24,12,15,114.0,328.5,4.3,14.3,422.0,417.04,332.41
2018,3,24,12,30,193.0,382.0,4.4,14.3,540.0,526.81,417.81
2018,3,24,12,45,250.5,365.5,4.55,14.35,568.0,556.71,441.56
2018,3,24,13,0,308.0,349.0,4.7,14.4,596.0,567.9,451.3
2018,3,24,13,15,308.0,345.5,4.7,14.3,588.0,543.82,432.63
2018,3,24,13,30,308.0,342.0,4.7,14.2,580.0,518.79,413.14
2018,3,24,13,45,398.0,302.0,4.7,14.1,600.0,523.65,417.58
2018,3,24,14,0,488.0,262.0,4.7,14.0,620.0,512.49,408.54
2018,3,24,14,15,662.5,193.0,4.65,13.8,656.0,512.74,407.05
2018,3,24,14,30,837.0,124.0,4.6,13.6,692.0,490.61,385.16
2018,3,24,14,45,857.0,109.5,4.55,13.4,663.0,431.68,332.76
2018,3,24,15,0,877.0,95.0,4.5,13.2,634.0,369.2,275.77
2018,3,24,15,15,808.0,104.0,4.5,13.2,572.5,299.38,214.37
2018,3,24,15,30,739.0,113.0,4.5,13.2,511.0,232.45,157.09
2018,3,24,15,45,576.5,127.0,4.25,12.7,420.0,168.71,111.0
2018,3,24,16,0,414.0,141.0,4.0,12.2,329.0,123.56,86.26
2018,3,24,16,15,502.5,115.5,3.75,11.8,317.0,81.6,67.52
2018,3,24,16,30,591.0,90.0,3.5,11.4,305.0,66.91,54.71
2018,3,24,16,45,450.0,90.5,3.25,11.0,239.0,66.21,54.27
2018,3,24,17,0,309.0,91.0,3.0,10.6,173.0,66.28,54.37
2018,3,24,17,15,245.0,75.0,2.65,9.9,131.0,56.73,45.64
2018,3,24,17,30,181.0,59.0,2.3,9.2,89.0,44.97,34.65
2018,3,24,17,45,143.5,40.5,1.9,8.55,59.0,31.35,21.6
2018,3,24,18,0,106.0,22.0,1.5,7.9,29.0,17.04,2.25
2018,3,24,18,15,53.0,11.0,1.5,7.6,14.5,9.39,0.0
2018,3,24,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,25,5,45,7.5,2.0,0.85,5.3,2.0,0.0,0.0
2018,3,25,6,0,15.0,4.0,0.8,5.5,4.0,0.0,0.0
2018,3,25,6,15,128.0,19.0,1.1,6.3,29.5,82.35,0.0
2018,3,25,6,30,241.0,34.0,1.4,7.1,55.0,216.16,160.63
2018,3,25,6,45,378.5,44.0,1.65,7.85,103.5,324.56,269.24
2018,3,25,7,0,516.0,54.0,1.9,8.6,152.0,450.04,378.09
2018,3,25,7,15,465.0,71.0,2.05,9.0,180.0,458.29,387.35
2018,3,25,7,30,414.0,88.0,2.2,9.4,208.0,455.31,385.75
2018,3,25,7,45,587.5,82.0,2.35,9.8,289.0,613.16,512.22
2018,3,25,8,0,761.0,76.0,2.5,10.2,370.0,769.86,629.65
2018,3,25,8,15,791.0,80.0,2.6,10.5,422.5,827.55,669.18
2018,3,25,8,30,821.0,84.0,2.7,10.8,475.0,883.93,707.68
2018,3,25,8,45,842.0,87.0,2.75,11.1,523.5,928.86,736.8
2018,3,25,9,0,863.0,90.0,2.8,11.4,572.0,971.23,763.77
2018,3,25,9,15,880.5,92.0,2.85,11.6,617.0,994.6,777.49
2018,3,25,9,30,898.0,94.0,2.9,11.8,662.0,1025.79,796.82
2018,3,25,9,45,887.5,103.5,3.0,12.05,692.0,1034.02,800.6
2018,3,25,10,0,877.0,113.0,3.1,12.3,722.0,1050.6,810.5
2018,3,25,10,15,908.0,106.5,3.15,12.45,761.5,1061.54,816.41
2018,3,25,10,30,939.0,100.0,3.2,12.6,801.0,1081.4,828.59
2018,3,25,10,45,944.5,101.0,3.25,12.75,824.5,1079.66,826.16
2018,3,25,11,0,950.0,102.0,3.3,12.9,848.0,1073.69,821.26
2018,3,25,11,15,954.0,102.5,3.35,13.0,864.0,1061.46,812.45
2018,3,25,11,30,958.0,103.0,3.4,13.1,880.0,1045.05,800.98
2018,3,25,11,45,960.5,103.5,3.5,13.15,888.0,1023.1,786.4
2018,3,25,12,0,963.0,104.0,3.6,13.2,896.0,997.16,769.1
2018,3,25,12,15,962.5,104.0,3.65,13.25,895.0,964.16,746.53
2018,3,25,12,30,962.0,104.0,3.7,13.3,894.0,927.6,721.42
2018,3,25,12,45,840.5,153.5,3.8,13.3,838.5,845.49,663.96
2018,3,25,13,0,719.0,203.0,3.9,13.3,783.0,762.95,602.63
2018,3,25,13,15,443.5,239.0,3.95,13.25,594.5,554.42,442.99
2018,3,25,13,30,168.0,275.0,4.0,13.2,406.0,357.91,286.89
2018,3,25,13,45,241.0,301.0,4.05,13.2,482.0,418.35,335.09
2018,3,25,14,0,314.0,327.0,4.1,13.2,558.0,461.9,368.11
2018,3,25,14,15,224.5,269.5,4.15,13.1,431.0,344.96,275.64
2018,3,25,14,30,135.0,212.0,4.2,13.0,304.0,238.37,190.33
2018,3,25,14,45,80.5,179.5,4.2,12.9,233.5,180.06,143.1
2018,3,25,15,0,26.0,147.0,4.2,12.8,163.0,128.93,101.91
2018,3,25,15,15,260.0,145.5,4.2,12.8,287.5,183.25,138.87
2018,3,25,15,30,494.0,144.0,4.2,12.8,412.0,205.65,145.62
2018,3,25,15,45,654.0,111.5,4.15,12.45,432.0,166.1,105.53
2018,3,25,16,0,814.0,79.0,4.1,12.1,452.0,109.83,62.29
2018,3,25,16,15,781.5,74.5,3.9,11.75,398.5,61.33,49.46
2018,3,25,16,30,749.0,70.0,3.7,11.4,345.0,58.49,47.16
2018,3,25,16,45,700.0,65.5,3.45,11.1,290.5,55.46,44.58
2018,3,25,17,0,651.0,61.0,3.2,10.8,236.0,48.12,37.99
2018,3,25,17,15,579.5,53.5,2.9,10.1,184.0,42.8,33.1
2018,3,25,17,30,508.0,46.0,2.6,9.4,132.0,37.44,27.95
2018,3,25,17,45,370.5,36.0,2.3,8.75,86.5,29.64,20.19
2018,3,25,18,0,233.0,26.0,2.0,8.1,41.0,21.88,6.19
2018,3,25,18,15,116.5,13.0,1.95,7.8,20.5,11.1,0.0
2018,3,25,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,5,45,20.5,3.5,2.8,6.8,3.0,0.0,0.0
2018,3,26,6,0,41.0,7.0,2.9,6.9,6.0,0.0,0.0
2018,3,26,6,15,191.0,20.5,3.1,7.3,35.5,116.34,0.0
2018,3,26,6,30,341.0,34.0,3.3,7.7,65.0,269.78,207.42
2018,3,26,6,45,459.5,42.0,3.45,8.15,114.0,373.85,312.46
2018,3,26,7,0,578.0,50.0,3.6,8.6,163.0,487.8,413.17
2018,3,26,7,15,647.5,55.5,3.75,9.15,218.0,572.77,484.86
2018,3,26,7,30,717.0,61.0,3.9,9.7,273.0,656.88,551.9
2018,3,26,7,45,763.0,64.5,4.05,10.3,329.0,728.7,606.36
2018,3,26,8,0,809.0,68.0,4.2,10.9,385.0,801.16,659.47
2018,3,26,8,15,838.5,71.0,4.25,11.4,438.5,858.52,699.29
2018,3,26,8,30,868.0,74.0,4.3,11.9,492.0,914.46,737.09
2018,3,26,8,45,889.5,76.0,4.4,12.45,542.0,949.4,759.15
2018,3,26,9,0,911.0,78.0,4.5,13.0,592.0,991.64,786.37
2018,3,26,9,15,926.0,80.0,4.55,13.4,636.5,1024.58,806.6
2018,3,26,9,30,941.0,82.0,4.6,13.8,681.0,1054.08,824.37
2018,3,26,9,45,953.0,83.0,4.65,14.2,720.0,1075.6,836.57
2018,3,26,10,0,965.0,84.0,4.7,14.6,759.0,1093.18,846.16
2018,3,26,10,15,970.5,86.5,4.7,14.85,790.0,1101.75,849.65
2018,3,26,10,30,976.0,89.0,4.7,15.1,821.0,1105.99,850.4
2018,3,26,10,45,978.5,91.5,4.7,15.4,844.5,1102.8,846.11
2018,3,26,11,0,981.0,94.0,4.7,15.7,868.0,1095.22,839.07
2018,3,26,11,15,982.5,95.0,4.7,15.85,883.0,1080.66,827.95
2018,3,26,11,30,984.0,96.0,4.7,16.0,898.0,1061.89,814.14
2018,3,26,11,45,984.0,96.5,4.7,16.2,904.5,1037.03,796.14
2018,3,26,12,0,984.0,97.0,4.7,16.4,911.0,1008.21,775.53
2018,3,26,12,15,984.5,96.5,4.7,16.5,910.0,974.99,752.21
2018,3,26,12,30,985.0,96.0,4.7,16.6,909.0,938.07,726.3
2018,3,26,12,45,983.5,95.0,4.65,16.7,899.0,895.51,695.96
2018,3,26,13,0,982.0,94.0,4.6,16.8,889.0,849.74,663.25
2018,3,26,13,15,978.0,92.5,4.55,16.8,870.5,798.68,626.79
2018,3,26,13,30,974.0,91.0,4.5,16.8,852.0,745.07,586.02
2018,3,26,13,45,968.5,89.5,4.4,16.85,826.0,688.2,541.02
2018,3,26,14,0,963.0,88.0,4.3,16.9,800.0,629.4,493.41
2018,3,26,14,15,953.0,87.0,4.25,16.8,766.5,567.07,442.2
2018,3,26,14,30,943.0,86.0,4.2,16.7,733.0,503.82,388.63
2018,3,26,14,45,929.0,84.5,4.15,16.6,692.0,437.95,331.4
2018,3,26,15,0,915.0,83.0,4.1,16.5,651.0,372.21,272.85
2018,3,26,15,15,898.5,81.0,4.1,16.5,605.5,305.84,213.1
2018,3,26,15,30,882.0,79.0,4.1,16.5,560.0,240.48,155.26
2018,3,26,15,45,856.0,77.0,3.9,16.1,509.0,169.62,98.1
2018,3,26,16,0,830.0,75.0,3.7,15.7,458.0,106.62,58.57
2018,3,26,16,15,793.5,72.0,3.25,15.15,403.5,59.49,47.16
2018,3,26,16,30,757.0,69.0,2.8,14.6,349.0,57.71,45.87
2018,3,26,16,45,707.5,64.5,2.4,14.05,294.0,54.63,43.31
2018,3,26,17,0,658.0,60.0,2.0,13.5,239.0,47.33,36.88
2018,3,26,17,15,581.5,54.0,1.85,12.55,186.5,43.14,33.11
2018,3,26,17,30,505.0,48.0,1.7,11.6,134.0,39.05,29.16
2018,3,26,17,45,377.0,38.0,1.5,10.7,89.5,31.35,21.6
2018,3,26,18,0,249.0,28.0,1.3,9.8,45.0,23.69,8.56
2018,3,26,18,15,130.5,15.0,1.3,9.5,23.5,12.8,0.0
2018,3,26,18,30,12.0,2.0,1.3,9.2,2.0,0.0,0.0
2018,3,26,18,45,6.0,1.0,1.3,8.95,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,27,5,45,19.0,3.0,1.25,8.9,3.0,0.0,0.0
2018,3,27,6,0,38.0,6.0,1.3,9.1,6.0,5.12,0.0
2018,3,27,6,15,177.5,20.5,1.25,9.6,36.0,133.72,0.0
2018,3,27,6,30,317.0,35.0,1.2,10.1,66.0,257.42,198.65
2018,3,27,6,45,429.5,44.5,1.2,10.6,114.0,357.94,293.91
2018,3,27,7,0,542.0,54.0,1.2,11.1,162.0,468.4,387.42
2018,3,27,7,15,611.5,60.0,1.25,11.85,216.0,552.67,455.04
2018,3,27,7,30,681.0,66.0,1.3,12.6,270.0,641.15,521.43
2018,3,27,7,45,728.0,69.5,1.4,13.3,325.0,706.63,568.11
2018,3,27,8,0,775.0,73.0,1.5,14.0,380.0,778.74,617.92
2018,3,27,8,15,805.0,76.5,1.6,14.65,433.0,836.06,655.58
2018,3,27,8,30,835.0,80.0,1.7,15.3,486.0,892.06,691.48
2018,3,27,8,45,856.5,82.5,1.8,15.95,535.0,937.01,719.03
2018,3,27,9,0,878.0,85.0,1.9,16.6,584.0,968.53,737.2
2018,3,27,9,15,896.0,86.5,2.0,17.0,629.0,1002.99,758.05
2018,3,27,9,30,914.0,88.0,2.1,17.4,674.0,1034.25,776.62
2018,3,27,9,45,928.0,88.0,2.15,17.8,712.5,1056.14,788.38
2018,3,27,10,0,942.0,88.0,2.2,18.2,751.0,1074.24,797.83
2018,3,27,10,15,948.5,90.0,2.3,18.5,782.0,1083.03,802.33
2018,3,27,10,30,955.0,92.0,2.4,18.8,813.0,1087.6,804.34
2018,3,27,10,45,959.0,93.5,2.5,19.15,836.0,1084.78,801.59
2018,3,27,11,0,963.0,95.0,2.6,19.5,859.0,1077.69,796.27
2018,3,27,11,15,964.5,96.5,2.65,19.7,874.0,1063.85,786.62
2018,3,27,11,30,966.0,98.0,2.7,19.9,889.0,1045.86,774.43
2018,3,27,11,45,965.0,99.5,2.7,20.15,895.5,1021.42,757.5
2018,3,27,12,0,964.0,101.0,2.7,20.4,902.0,993.12,738.16
2018,3,27,12,15,963.5,101.0,2.7,20.55,900.5,960.02,715.97
2018,3,27,12,30,963.0,101.0,2.7,20.7,899.0,923.37,691.4
2018,3,27,12,45,946.0,107.5,2.7,20.85,884.5,876.28,659.66
2018,3,27,13,0,929.0,114.0,2.7,21.0,870.0,827.04,626.27
2018,3,27,13,15,900.0,123.5,2.7,21.05,843.0,770.05,586.6
2018,3,27,13,30,871.0,133.0,2.7,21.1,816.0,717.48,547.56
2018,3,27,13,45,876.0,125.0,2.7,21.1,794.0,664.58,508.04
2018,3,27,14,0,881.0,117.0,2.7,21.1,772.0,607.32,464.09
2018,3,27,14,15,878.0,111.5,2.65,21.05,740.5,548.9,417.61
2018,3,27,14,30,875.0,106.0,2.6,21.0,709.0,489.02,368.44
2018,3,27,14,45,840.5,107.5,2.6,20.9,660.5,419.73,311.14
2018,3,27,15,0,806.0,109.0,2.6,20.8,612.0,354.03,255.38
2018,3,27,15,15,792.0,102.5,2.6,20.8,567.5,290.31,199.97
2018,3,27,15,30,778.0,96.0,2.6,20.8,523.0,227.67,146.2
2018,3,27,15,45,788.5,85.0,2.4,20.35,484.0,165.98,96.24
2018,3,27,16,0,799.0,74.0,2.2,19.9,445.0,102.76,55.62
2018,3,27,16,15,772.5,70.5,1.9,19.25,395.0,58.03,45.09
2018,3,27,16,30,746.0,67.0,1.6,18.6,345.0,55.95,43.57
2018,3,27,16,45,684.0,64.0,1.3,17.95,288.5,53.93,42.01
2018,3,27,17,0,622.0,61.0,1.0,17.3,232.0,47.75,36.69
2018,3,27,17,15,529.0,54.5,1.05,16.5,178.0,43.13,32.58
2018,3,27,17,30,436.0,48.0,1.1,15.7,124.0,38.61,28.31
2018,3,27,17,45,315.0,37.5,1.15,14.95,82.5,30.59,20.62
2018,3,27,18,0,194.0,27.0,1.2,14.2,41.0,21.01,7.77
2018,3,27,18,15,106.0,15.0,1.2,13.95,21.5,12.8,0.0
2018,3,27,18,30,18.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,3,27,18,45,9.0,1.5,1.2,13.5,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,28,5,45,21.0,4.0,0.5,11.5,4.0,0.0,0.0
2018,3,28,6,0,42.0,8.0,0.5,11.7,8.0,26.39,0.0
2018,3,28,6,15,181.5,21.0,0.55,12.45,37.5,138.68,0.0
2018,3,28,6,30,321.0,34.0,0.6,13.2,67.0,259.75,200.2
2018,3,28,6,45,437.5,42.5,0.65,13.95,115.5,361.14,291.73
2018,3,28,7,0,554.0,51.0,0.7,14.7,164.0,473.21,383.74
2018,3,28,7,15,605.5,58.5,0.85,15.35,215.5,546.55,441.79
2018,3,28,7,30,657.0,66.0,1.0,16.0,267.0,622.76,498.76
2018,3,28,7,45,631.0,82.5,1.1,16.7,304.5,649.61,516.71
2018,3,28,8,0,605.0,99.0,1.2,17.4,342.0,671.52,530.68
2018,3,28,8,15,569.5,123.5,1.4,18.1,376.0,689.26,542.09
2018,3,28,8,30,534.0,148.0,1.6,18.8,410.0,693.81,543.72
2018,3,28,8,45,592.0,148.5,1.75,19.5,465.5,771.54,597.0
2018,3,28,9,0,650.0,149.0,1.9,20.2,521.0,841.53,642.84
2018,3,28,9,15,776.0,117.0,1.95,20.6,594.5,932.45,701.53
2018,3,28,9,30,902.0,85.0,2.0,21.0,668.0,1018.36,755.0
2018,3,28,9,45,917.5,84.5,2.1,21.45,706.5,1041.0,767.0
2018,3,28,10,0,933.0,84.0,2.2,21.9,745.0,1059.94,777.38
2018,3,28,10,15,941.0,85.5,2.2,22.25,776.0,1069.65,781.01
2018,3,28,10,30,949.0,87.0,2.2,22.6,807.0,1075.2,782.23
2018,3,28,10,45,954.5,88.0,2.25,22.95,830.5,1073.39,779.61
2018,3,28,11,0,960.0,89.0,2.3,23.3,854.0,1067.31,774.51
2018,3,28,11,15,963.5,89.0,2.3,23.55,869.5,1053.88,764.63
2018,3,28,11,30,967.0,89.0,2.3,23.8,885.0,1036.3,752.32
2018,3,28,11,45,968.5,89.5,2.3,24.05,892.0,1013.24,736.68
2018,3,28,12,0,970.0,90.0,2.3,24.3,899.0,986.23,718.61
2018,3,28,12,15,970.5,90.0,2.25,24.4,898.5,953.96,697.12
2018,3,28,12,30,971.0,90.0,2.2,24.5,898.0,918.05,673.29
2018,3,28,12,45,969.0,89.5,2.2,24.65,888.5,876.13,645.8
2018,3,28,13,0,967.0,89.0,2.2,24.8,879.0,831.09,616.08
2018,3,28,13,15,963.0,88.0,2.25,24.8,861.0,781.21,583.53
2018,3,28,13,30,959.0,87.0,2.3,24.8,843.0,728.82,546.7
2018,3,28,13,45,952.5,86.5,2.3,24.8,817.5,673.06,505.63
2018,3,28,14,0,946.0,86.0,2.3,24.8,792.0,615.49,461.96
2018,3,28,14,15,937.5,84.5,2.35,24.65,759.0,554.47,414.75
2018,3,28,14,30,929.0,83.0,2.4,24.5,726.0,492.42,364.95
2018,3,28,14,45,917.0,81.5,2.4,24.4,686.5,428.25,311.6
2018,3,28,15,0,905.0,80.0,2.4,24.3,647.0,364.02,256.65
2018,3,28,15,15,889.5,77.5,2.4,24.3,602.0,298.26,199.77
2018,3,28,15,30,874.0,75.0,2.4,24.3,557.0,233.45,144.6
2018,3,28,15,45,852.0,72.5,2.25,23.75,507.5,169.01,94.68
2018,3,28,16,0,830.0,70.0,2.1,23.2,458.0,100.5,52.48
2018,3,28,16,15,800.0,67.0,1.85,22.45,405.5,55.68,42.45
2018,3,28,16,30,770.0,64.0,1.6,21.7,353.0,53.81,41.15
2018,3,28,16,45,725.5,59.5,1.35,20.95,299.0,50.59,38.58
2018,3,28,17,0,681.0,55.0,1.1,20.2,245.0,47.37,35.9
2018,3,28,17,15,588.5,51.0,1.1,19.3,190.0,40.65,30.03
2018,3,28,17,30,496.0,47.0,1.1,18.4,135.0,37.99,27.47
2018,3,28,17,45,350.5,36.5,1.1,17.45,88.0,29.75,19.74
2018,3,28,18,0,205.0,26.0,1.1,16.5,41.0,20.26,7.99
2018,3,28,18,15,113.0,14.5,1.15,16.35,21.5,12.38,0.0
2018,3,28,18,30,21.0,3.0,1.2,16.2,2.0,0.0,0.0
2018,3,28,18,45,10.5,1.5,1.2,16.0,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,5,45,26.0,4.5,0.5,15.05,4.5,0.0,0.0
2018,3,29,6,0,52.0,9.0,0.5,15.2,9.0,31.93,0.0
2018,3,29,6,15,193.0,22.5,0.5,15.8,40.5,148.03,22.01
2018,3,29,6,30,334.0,36.0,0.5,16.4,72.0,269.26,206.99
2018,3,29,6,45,461.0,42.5,0.55,17.0,122.0,376.12,300.16
2018,3,29,7,0,588.0,49.0,0.6,17.6,172.0,493.94,394.99
2018,3,29,7,15,599.0,60.5,0.75,18.2,216.5,544.56,434.71
2018,3,29,7,30,610.0,72.0,0.9,18.8,261.0,594.29,471.77
2018,3,29,7,45,604.5,87.5,1.05,19.35,303.5,634.23,500.16
2018,3,29,8,0,599.0,103.0,1.2,19.9,346.0,671.16,525.46
2018,3,29,8,15,695.5,95.0,1.35,20.5,413.0,767.41,591.77
2018,3,29,8,30,792.0,87.0,1.5,21.1,480.0,861.43,653.7
2018,3,29,8,45,840.0,82.5,1.65,21.7,535.5,921.38,691.14
2018,3,29,9,0,888.0,78.0,1.8,22.3,591.0,969.28,720.34
2018,3,29,9,15,904.0,79.5,1.8,22.7,635.0,1001.93,737.99
2018,3,29,9,30,920.0,81.0,1.8,23.1,679.0,1031.26,753.51
2018,3,29,9,45,932.0,82.0,1.85,23.5,717.5,1052.35,764.47
2018,3,29,10,0,944.0,83.0,1.9,23.9,756.0,1069.57,773.13
2018,3,29,10,15,951.5,84.0,1.95,24.25,786.5,1078.14,776.66
2018,3,29,10,30,959.0,85.0,2.0,24.6,817.0,1082.51,777.8
2018,3,29,10,45,963.5,86.5,2.0,24.9,840.5,1080.14,774.39
2018,3,29,11,0,968.0,88.0,2.0,25.2,864.0,1073.47,768.55
2018,3,29,11,15,971.0,89.0,2.05,25.45,879.5,1060.47,759.77
2018,3,29,11,30,974.0,90.0,2.1,25.7,895.0,1043.25,748.53
2018,3,29,11,45,975.0,90.5,2.15,25.9,902.0,1019.47,733.39
2018,3,29,12,0,976.0,91.0,2.2,26.1,909.0,991.73,715.8
2018,3,29,12,15,973.5,92.5,2.25,26.2,907.5,958.08,694.68
2018,3,29,12,30,971.0,94.0,2.3,26.3,906.0,920.93,671.21
2018,3,29,12,45,966.0,95.0,2.35,26.4,895.5,877.94,643.72
2018,3,29,13,0,961.0,96.0,2.4,26.5,885.0,832.05,614.04
2018,3,29,13,15,957.0,95.5,2.4,26.45,867.0,782.77,581.74
2018,3,29,13,30,953.0,95.0,2.4,26.4,849.0,730.98,544.95
2018,3,29,13,45,947.5,93.5,2.45,26.4,823.5,675.08,504.27
2018,3,29,14,0,942.0,92.0,2.5,26.4,798.0,617.31,460.89
2018,3,29,14,15,933.5,90.5,2.5,26.25,765.0,556.42,413.76
2018,3,29,14,30,925.0,89.0,2.5,26.1,732.0,494.5,364.17
2018,3,29,14,45,907.5,88.0,2.5,26.0,690.0,428.78,310.09
2018,3,29,15,0,890.0,87.0,2.5,25.9,648.0,363.66,255.01
2018,3,29,15,15,873.0,84.0,2.5,25.9,602.0,297.98,198.71
2018,3,29,15,30,856.0,81.0,2.5,25.9,556.0,233.45,144.33
2018,3,29,15,45,842.0,77.5,2.35,25.25,509.5,164.59,91.09
2018,3,29,16,0,828.0,74.0,2.2,24.6,463.0,102.25,54.03
2018,3,29,16,15,786.5,71.0,1.95,23.85,406.5,58.46,44.57
2018,3,29,16,30,745.0,68.0,1.7,23.1,350.0,56.6,43.29
2018,3,29,16,45,713.0,62.5,1.5,22.3,299.0,52.85,40.3
2018,3,29,17,0,681.0,57.0,1.3,21.5,248.0,49.0,37.11
2018,3,29,17,15,614.5,51.0,1.25,20.55,196.0,40.77,29.97
2018,3,29,17,30,548.0,45.0,1.2,19.6,144.0,36.52,26.07
2018,3,29,17,45,432.5,36.0,1.15,18.6,98.0,29.54,19.52
2018,3,29,18,0,317.0,27.0,1.1,17.6,52.0,22.59,10.21
2018,3,29,18,15,169.5,15.0,1.1,17.3,27.0,12.8,0.0
2018,3,29,18,30,22.0,3.0,1.1,17.0,2.0,0.0,0.0
2018,3,29,18,45,11.0,1.5,1.1,16.75,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,15.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,3,30,5,45,17.0,4.5,0.45,15.4,4.5,0.0,0.0
2018,3,30,6,0,34.0,9.0,0.5,15.5,9.0,23.56,0.0
2018,3,30,6,15,137.5,25.0,0.45,16.2,38.5,125.32,41.72
2018,3,30,6,30,241.0,41.0,0.4,16.9,68.0,222.11,171.69
2018,3,30,6,45,352.5,50.5,0.4,17.6,114.0,313.51,250.81
2018,3,30,7,0,464.0,60.0,0.4,18.3,160.0,422.87,338.77
2018,3,30,7,15,495.5,73.0,0.4,18.85,206.0,484.16,385.88
2018,3,30,7,30,527.0,86.0,0.4,19.4,252.0,546.73,431.59
2018,3,30,7,45,539.5,100.0,0.35,20.0,296.5,595.67,464.03
2018,3,30,8,0,552.0,114.0,0.3,20.6,341.0,643.45,494.28
2018,3,30,8,15,605.5,119.5,0.4,21.3,398.0,716.84,542.86
2018,3,30,8,30,659.0,125.0,0.5,22.0,455.0,790.92,590.07
2018,3,30,8,45,668.5,133.5,0.6,22.7,496.0,826.9,611.05
2018,3,30,9,0,678.0,142.0,0.7,23.4,537.0,860.29,630.61
2018,3,30,9,15,643.0,166.0,0.75,23.85,562.5,864.23,630.78
2018,3,30,9,30,608.0,190.0,0.8,24.3,588.0,862.92,628.11
2018,3,30,9,45,622.5,198.5,0.8,24.75,626.0,891.23,643.78
2018,3,30,10,0,637.0,207.0,0.8,25.2,664.0,916.51,657.0
2018,3,30,10,15,650.5,213.5,0.85,25.45,697.0,935.48,667.72
2018,3,30,10,30,664.0,220.0,0.9,25.7,730.0,951.02,676.45
2018,3,30,10,45,616.5,251.0,0.9,25.95,735.0,925.34,657.65
2018,3,30,11,0,569.0,282.0,0.9,26.2,740.0,893.52,635.27
2018,3,30,11,15,524.5,304.5,0.95,26.4,733.0,858.71,612.12
2018,3,30,11,30,480.0,327.0,1.0,26.6,726.0,821.95,587.59
2018,3,30,11,45,651.5,251.5,1.1,26.75,797.5,895.77,639.94
2018,3,30,12,0,823.0,176.0,1.2,26.9,869.0,947.06,673.52
2018,3,30,12,15,883.0,146.0,1.25,26.95,888.5,940.34,669.29
2018,3,30,12,30,943.0,116.0,1.3,27.0,908.0,917.6,655.75
2018,3,30,12,45,927.5,121.0,1.4,27.05,893.0,870.51,627.41
2018,3,30,13,0,912.0,126.0,1.5,27.1,878.0,821.33,597.37
2018,3,30,13,15,873.5,140.5,1.55,27.1,848.5,768.56,562.34
2018,3,30,13,30,835.0,155.0,1.6,27.1,819.0,709.32,521.27
2018,3,30,13,45,845.0,143.5,1.65,27.05,797.5,658.04,485.31
2018,3,30,14,0,855.0,132.0,1.7,27.0,776.0,603.75,445.76
2018,3,30,14,15,839.5,128.5,1.65,27.0,738.0,540.72,397.84
2018,3,30,14,30,824.0,125.0,1.6,27.0,700.0,477.79,348.54
2018,3,30,14,45,836.0,111.5,1.6,26.95,667.5,417.43,299.42
2018,3,30,15,0,848.0,98.0,1.6,26.9,635.0,354.58,246.61
2018,3,30,15,15,820.0,98.5,1.6,26.9,588.0,290.55,192.94
2018,3,30,15,30,792.0,99.0,1.6,26.9,541.0,229.17,142.38
2018,3,30,15,45,627.5,126.5,1.45,26.6,457.0,168.48,102.28
2018,3,30,16,0,463.0,154.0,1.3,26.3,373.0,130.47,86.35
2018,3,30,16,15,465.5,134.5,1.15,25.55,333.0,93.03,73.25
2018,3,30,16,30,468.0,115.0,1.0,24.8,293.0,81.59,64.1
2018,3,30,16,45,388.5,105.5,0.85,24.1,238.5,75.54,59.3
2018,3,30,17,0,309.0,96.0,0.7,23.4,184.0,69.41,54.26
2018,3,30,17,15,292.0,78.5,0.75,22.5,147.5,57.91,44.45
2018,3,30,17,30,275.0,61.0,0.8,21.6,111.0,45.9,33.9
2018,3,30,17,45,210.0,45.0,0.9,20.7,76.0,34.31,23.4
2018,3,30,18,0,145.0,29.0,1.0,19.8,41.0,22.39,10.52
2018,3,30,18,15,80.5,15.5,1.0,19.35,21.5,13.23,0.0
2018,3,30,18,30,16.0,2.0,1.0,18.9,2.0,0.0,0.0
2018,3,30,18,45,8.0,1.0,1.05,18.45,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,16.9,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,16.55,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,3,31,5,45,0.0,2.5,0.2,16.8,2.5,0.0,0.0
2018,3,31,6,0,0.0,5.0,0.2,16.9,5.0,4.27,0.0
2018,3,31,6,15,3.5,21.5,0.2,17.35,22.0,21.54,5.3
2018,3,31,6,30,7.0,38.0,0.2,17.8,39.0,40.56,27.37
2018,3,31,6,45,28.5,60.0,0.25,18.3,66.0,84.61,65.11
2018,3,31,7,0,50.0,82.0,0.3,18.8,93.0,123.97,98.59
2018,3,31,7,15,161.0,100.0,0.35,19.25,149.0,237.74,193.24
2018,3,31,7,30,272.0,118.0,0.4,19.7,205.0,365.0,293.83
2018,3,31,7,45,330.0,132.0,0.45,20.15,256.0,437.77,348.27
2018,3,31,8,0,388.0,146.0,0.5,20.6,307.0,533.7,417.67
2018,3,31,8,15,458.5,151.5,0.4,21.25,365.5,615.11,472.53
2018,3,31,8,30,529.0,157.0,0.3,21.9,424.0,699.19,526.6
2018,3,31,8,45,692.5,128.5,0.2,22.6,513.0,843.58,616.19
2018,3,31,9,0,856.0,100.0,0.1,23.3,602.0,976.25,691.85
2018,3,31,9,15,870.0,102.5,0.3,23.7,645.0,1007.58,709.58
2018,3,31,9,30,884.0,105.0,0.5,24.1,688.0,1035.47,727.82
2018,3,31,9,45,894.0,107.5,0.65,24.55,725.0,1043.23,732.8
2018,3,31,10,0,904.0,110.0,0.8,25.0,762.0,1059.31,743.18
2018,3,31,10,15,887.5,122.0,0.9,25.1,784.0,1054.85,740.94
2018,3,31,10,30,871.0,134.0,1.0,25.2,806.0,1059.83,744.79
2018,3,31,10,45,848.5,149.5,1.1,25.35,820.0,1044.8,736.28
2018,3,31,11,0,826.0,165.0,1.2,25.5,834.0,1025.52,725.39
2018,3,31,11,15,718.5,220.5,1.3,25.55,810.0,969.4,691.78
2018,3,31,11,30,611.0,276.0,1.4,25.6,786.0,899.62,646.98
2018,3,31,11,45,499.0,325.0,1.5,25.6,743.5,818.97,593.47
2018,3,31,12,0,387.0,374.0,1.6,25.6,701.0,729.49,532.88
2018,3,31,12,15,379.5,376.5,1.7,25.5,697.0,706.26,518.52
2018,3,31,12,30,372.0,379.0,1.8,25.4,693.0,681.81,502.48
2018,3,31,12,45,370.5,373.5,1.95,25.3,683.0,653.71,484.22
2018,3,31,13,0,369.0,368.0,2.1,25.2,673.0,624.53,464.8
2018,3,31,13,15,447.5,329.5,2.15,25.0,692.0,630.13,470.44
2018,3,31,13,30,526.0,291.0,2.2,24.8,711.0,620.03,464.32
2018,3,31,13,45,453.5,307.0,2.25,24.55,661.0,554.06,416.2
2018,3,31,14,0,381.0,323.0,2.3,24.3,611.0,490.21,369.26
2018,3,31,14,15,334.5,319.5,2.3,24.05,564.5,435.55,328.46
2018,3,31,14,30,288.0,316.0,2.3,23.8,518.0,385.47,290.54
2018,3,31,14,45,217.0,305.5,2.25,23.55,453.0,325.71,245.44
2018,3,31,15,0,146.0,295.0,2.2,23.3,388.0,275.5,207.95
2018,3,31,15,15,174.5,268.5,2.2,23.3,372.0,248.63,185.71
2018,3,31,15,30,203.0,242.0,2.2,23.3,356.0,218.69,160.69
2018,3,31,15,45,236.5,218.0,2.05,22.55,339.5,183.88,132.79
2018,3,31,16,0,270.0,194.0,1.9,21.8,323.0,148.28,107.86
2018,3,31,16,15,223.5,174.5,1.75,21.1,273.0,119.45,97.06
2018,3,31,16,30,177.0,155.0,1.6,20.4,223.0,111.39,90.8
2018,3,31,16,45,179.5,133.0,1.5,19.7,193.0,97.19,79.06
2018,3,31,17,0,182.0,111.0,1.4,19.0,163.0,80.31,64.73
2018,3,31,17,15,154.0,90.0,1.3,18.2,127.5,67.79,53.88
2018,3,31,17,30,126.0,69.0,1.2,17.4,92.0,52.74,40.49
2018,3,31,17,45,91.5,49.0,1.15,16.6,63.0,38.0,27.06
2018,3,31,18,0,57.0,29.0,1.1,15.8,34.0,23.02,11.72
2018,3,31,18,15,31.0,15.5,1.1,15.4,18.0,13.23,0.0
2018,3,31,18,30,5.0,2.0,1.1,15.0,2.0,0.0,0.0
2018,3,31,18,45,2.5,1.0,1.1,14.65,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,1,5,45,38.5,6.5,1.45,10.5,7.5,0.0,0.0
2018,4,1,6,0,77.0,13.0,1.5,10.9,15.0,47.15,0.0
2018,4,1,6,15,221.5,27.0,1.65,11.55,50.5,173.57,99.91
2018,4,1,6,30,366.0,41.0,1.8,12.2,86.0,293.25,235.85
2018,4,1,6,45,372.0,48.0,1.95,12.8,113.0,326.65,270.33
2018,4,1,7,0,378.0,55.0,2.1,13.4,140.0,358.49,299.95
2018,4,1,7,15,194.0,81.5,2.05,14.05,125.5,250.08,209.46
2018,4,1,7,30,10.0,108.0,2.0,14.7,111.0,106.98,85.51
2018,4,1,7,45,86.0,138.5,1.95,15.35,174.0,213.41,176.24
2018,4,1,8,0,162.0,169.0,1.9,16.0,237.0,331.69,272.34
2018,4,1,8,15,405.0,149.5,1.9,16.75,348.5,564.78,456.22
2018,4,1,8,30,648.0,130.0,1.9,17.5,460.0,786.27,615.66
2018,4,1,8,45,754.5,112.5,1.85,18.2,532.0,882.61,676.49
2018,4,1,9,0,861.0,95.0,1.8,18.9,604.0,974.77,733.16
2018,4,1,9,15,877.5,97.0,1.85,19.6,648.0,996.39,743.08
2018,4,1,9,30,894.0,99.0,1.9,20.3,692.0,1025.92,758.98
2018,4,1,9,45,907.5,99.0,2.0,20.95,729.5,1046.58,769.8
2018,4,1,10,0,921.0,99.0,2.1,21.6,767.0,1063.5,778.36
2018,4,1,10,15,928.5,100.5,2.2,22.05,797.5,1072.07,782.3
2018,4,1,10,30,936.0,102.0,2.3,22.5,828.0,1076.51,783.82
2018,4,1,10,45,942.0,102.5,2.4,23.0,851.0,1074.14,781.0
2018,4,1,11,0,948.0,103.0,2.5,23.5,874.0,1067.56,775.69
2018,4,1,11,15,951.0,104.0,2.6,23.65,889.0,1054.34,767.32
2018,4,1,11,30,954.0,105.0,2.7,23.8,904.0,1037.0,756.41
2018,4,1,11,45,955.0,105.5,2.85,24.0,911.0,1013.2,741.69
2018,4,1,12,0,956.0,106.0,3.0,24.2,918.0,985.54,724.37
2018,4,1,12,15,955.5,106.0,3.15,24.2,916.5,952.32,703.8
2018,4,1,12,30,955.0,106.0,3.3,24.2,915.0,915.6,680.67
2018,4,1,12,45,952.5,106.0,3.45,24.15,905.0,873.93,654.02
2018,4,1,13,0,950.0,106.0,3.6,24.1,895.0,829.25,624.92
2018,4,1,13,15,945.0,105.5,3.7,23.9,876.5,779.52,591.6
2018,4,1,13,30,940.0,105.0,3.8,23.7,858.0,727.42,553.92
2018,4,1,13,45,933.0,104.0,3.95,23.55,832.0,671.53,512.36
2018,4,1,14,0,926.0,103.0,4.1,23.4,806.0,613.97,468.12
2018,4,1,14,15,916.5,102.0,4.2,23.05,773.0,553.73,420.51
2018,4,1,14,30,907.0,101.0,4.3,22.7,740.0,492.62,370.46
2018,4,1,14,45,894.5,98.5,4.35,22.35,700.0,428.53,316.42
2018,4,1,15,0,882.0,96.0,4.4,22.0,660.0,364.51,260.92
2018,4,1,15,15,865.0,93.5,4.4,22.0,614.5,295.41,200.62
2018,4,1,15,30,848.0,91.0,4.4,22.0,569.0,231.0,145.25
2018,4,1,15,45,824.5,88.0,4.4,20.95,519.0,166.96,95.8
2018,4,1,16,0,801.0,85.0,4.4,19.9,469.0,105.62,59.88
2018,4,1,16,15,768.0,81.5,4.25,19.25,416.0,66.02,51.98
2018,4,1,16,30,735.0,78.0,4.1,18.6,363.0,64.2,50.73
2018,4,1,16,45,687.0,73.5,3.95,17.9,308.5,56.3,44.06
2018,4,1,17,0,639.0,69.0,3.8,17.2,254.0,53.76,41.98
2018,4,1,17,15,566.0,61.5,3.5,16.35,200.5,48.67,37.51
2018,4,1,17,30,493.0,54.0,3.2,15.5,147.0,43.56,32.79
2018,4,1,17,45,374.0,44.0,2.85,14.65,101.5,36.08,25.67
2018,4,1,18,0,255.0,34.0,2.5,13.8,56.0,26.44,14.89
2018,4,1,18,15,138.5,19.5,2.4,13.3,30.5,16.64,0.0
2018,4,1,18,30,22.0,5.0,2.3,12.8,5.0,0.0,0.0
2018,4,1,18,45,11.0,2.5,2.2,12.35,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,2,5,45,3.0,4.0,2.8,11.1,4.0,0.0,0.0
2018,4,2,6,0,6.0,8.0,2.8,11.2,8.0,9.64,0.0
2018,4,2,6,15,3.0,23.0,2.9,11.5,23.0,22.18,9.27
2018,4,2,6,30,0.0,38.0,3.0,11.8,38.0,34.83,23.42
2018,4,2,6,45,1.5,58.0,3.05,12.1,58.5,55.48,41.73
2018,4,2,7,0,3.0,78.0,3.1,12.4,79.0,75.49,59.29
2018,4,2,7,15,67.5,100.5,3.15,12.75,122.5,154.91,128.88
2018,4,2,7,30,132.0,123.0,3.2,13.1,166.0,245.83,206.55
2018,4,2,7,45,263.0,134.5,3.25,13.5,239.5,385.14,323.05
2018,4,2,8,0,394.0,146.0,3.3,13.9,313.0,538.2,445.29
2018,4,2,8,15,328.0,156.5,3.3,14.35,307.5,483.11,398.52
2018,4,2,8,30,262.0,167.0,3.3,14.8,302.0,442.42,363.42
2018,4,2,8,45,201.0,214.0,3.3,15.25,323.0,425.03,346.09
2018,4,2,9,0,140.0,261.0,3.3,15.7,344.0,422.53,340.01
2018,4,2,9,15,192.5,282.0,3.25,16.15,405.5,497.5,397.58
2018,4,2,9,30,245.0,303.0,3.2,16.6,467.0,594.88,469.65
2018,4,2,9,45,274.0,317.0,3.15,17.1,509.5,638.62,499.9
2018,4,2,10,0,303.0,331.0,3.1,17.6,552.0,681.23,529.1
2018,4,2,10,15,363.5,326.0,3.2,18.05,601.5,733.36,566.59
2018,4,2,10,30,424.0,321.0,3.3,18.5,651.0,803.07,615.41
2018,4,2,10,45,414.5,337.0,3.35,19.0,667.5,801.96,611.86
2018,4,2,11,0,405.0,353.0,3.4,19.5,684.0,781.63,595.8
2018,4,2,11,15,510.0,315.0,3.5,19.8,739.5,851.99,646.91
2018,4,2,11,30,615.0,277.0,3.6,20.1,795.0,902.31,683.01
2018,4,2,11,45,780.5,189.5,3.75,20.4,852.0,952.29,718.97
2018,4,2,12,0,946.0,102.0,3.9,20.7,909.0,971.25,731.43
2018,4,2,12,15,944.5,102.5,3.95,20.8,907.0,937.99,708.59
2018,4,2,12,30,943.0,103.0,4.0,20.9,905.0,901.34,683.72
2018,4,2,12,45,939.5,103.0,4.1,21.0,894.5,859.36,655.27
2018,4,2,13,0,936.0,103.0,4.2,21.1,884.0,814.51,624.54
2018,4,2,13,15,932.0,102.5,4.25,21.05,866.5,766.16,590.76
2018,4,2,13,30,928.0,102.0,4.3,21.0,849.0,715.41,552.7
2018,4,2,13,45,921.5,101.0,4.35,20.95,823.0,660.49,510.56
2018,4,2,14,0,915.0,100.0,4.4,20.9,797.0,603.89,465.94
2018,4,2,14,15,905.0,99.5,4.35,20.75,764.5,544.53,417.65
2018,4,2,14,30,895.0,99.0,4.3,20.6,732.0,484.35,367.21
2018,4,2,14,45,881.0,97.5,4.25,20.4,692.0,421.3,313.18
2018,4,2,15,0,867.0,96.0,4.2,20.2,652.0,358.49,258.05
2018,4,2,15,15,850.5,93.5,4.2,20.2,607.5,290.45,198.31
2018,4,2,15,30,834.0,91.0,4.2,20.2,563.0,227.12,143.59
2018,4,2,15,45,810.0,88.0,4.05,19.55,513.5,164.0,94.56
2018,4,2,16,0,786.0,85.0,3.9,18.9,464.0,103.66,59.28
2018,4,2,16,15,752.0,82.5,3.7,18.4,412.0,66.5,52.57
2018,4,2,16,30,718.0,80.0,3.5,17.9,360.0,60.03,47.22
2018,4,2,16,45,670.0,75.0,3.35,17.35,306.0,57.17,44.93
2018,4,2,17,0,622.0,70.0,3.2,16.8,252.0,54.31,42.54
2018,4,2,17,15,541.0,62.5,2.9,15.95,197.5,49.22,38.08
2018,4,2,17,30,460.0,55.0,2.6,15.1,143.0,44.13,33.38
2018,4,2,17,45,351.5,44.0,2.3,14.25,99.0,35.88,25.61
2018,4,2,18,0,243.0,33.0,2.0,13.4,55.0,25.64,14.68
2018,4,2,18,15,133.5,19.0,2.0,13.05,30.0,16.22,0.0
2018,4,2,18,30,24.0,5.0,2.0,12.7,5.0,0.0,0.0
2018,4,2,18,45,12.0,2.5,2.05,12.3,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,3,5,45,39.0,8.0,0.95,9.7,9.0,0.0,0.0
2018,4,3,6,0,78.0,16.0,0.9,10.1,18.0,50.29,0.0
2018,4,3,6,15,205.5,31.5,1.05,10.8,54.5,176.68,120.82
2018,4,3,6,30,333.0,47.0,1.2,11.5,91.0,281.43,227.96
2018,4,3,6,45,429.0,57.0,1.35,12.2,140.5,372.45,307.64
2018,4,3,7,0,525.0,67.0,1.5,12.9,190.0,473.11,391.52
2018,4,3,7,15,590.5,73.5,1.45,13.5,244.5,554.9,455.95
2018,4,3,7,30,656.0,80.0,1.4,14.1,299.0,640.31,518.47
2018,4,3,7,45,703.5,83.0,1.35,14.75,354.0,709.7,565.98
2018,4,3,8,0,751.0,86.0,1.3,15.4,409.0,774.75,608.37
2018,4,3,8,15,783.0,88.5,1.25,16.15,461.5,831.6,643.1
2018,4,3,8,30,815.0,91.0,1.2,16.9,514.0,887.16,675.75
2018,4,3,8,45,841.0,92.5,1.15,17.6,564.0,934.15,701.72
2018,4,3,9,0,867.0,94.0,1.1,18.3,614.0,978.76,725.49
2018,4,3,9,15,882.5,96.5,1.05,19.0,658.0,1000.0,733.72
2018,4,3,9,30,898.0,99.0,1.0,19.7,702.0,1029.03,747.1
2018,4,3,9,45,910.5,100.0,1.0,20.35,740.0,1049.72,756.16
2018,4,3,10,0,923.0,101.0,1.0,21.0,778.0,1066.6,763.0
2018,4,3,10,15,930.5,102.5,1.0,21.55,808.5,1074.97,765.03
2018,4,3,10,30,938.0,104.0,1.0,22.1,839.0,1079.21,764.8
2018,4,3,10,45,943.0,105.5,1.0,22.65,862.0,1076.7,760.69
