Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,10,45,865.5,152.5,1.95,27.45,903.5,1037.38,736.53
2018,4,23,11,0,913.0,132.0,1.9,27.7,939.0,1035.19,732.99
2018,4,23,11,15,915.0,132.5,1.85,27.85,951.5,1019.31,721.58
2018,4,23,11,30,917.0,133.0,1.8,28.0,964.0,999.62,708.08
2018,4,23,11,45,917.0,133.5,1.75,28.15,968.5,974.37,691.24
2018,4,23,12,0,917.0,134.0,1.7,28.3,973.0,945.61,672.33
2018,4,23,12,15,915.5,134.0,1.65,28.4,969.5,911.75,650.38
2018,4,23,12,30,914.0,134.0,1.6,28.5,966.0,874.78,626.46
2018,4,23,12,45,908.5,135.0,1.6,28.55,953.5,832.62,599.78
2018,4,23,13,0,903.0,136.0,1.6,28.6,941.0,787.97,570.69
2018,4,23,13,15,887.5,141.0,1.65,28.55,918.5,737.42,536.38
2018,4,23,13,30,872.0,146.0,1.7,28.5,896.0,689.87,503.01
2018,4,23,13,45,833.0,160.0,1.75,28.45,859.0,629.91,460.03
2018,4,23,14,0,794.0,174.0,1.8,28.4,822.0,571.47,416.97
2018,4,23,14,15,787.0,166.5,1.85,28.25,787.5,513.41,373.15
2018,4,23,14,30,780.0,159.0,1.9,28.1,753.0,454.8,327.31
2018,4,23,14,45,807.0,138.0,2.0,27.9,725.0,397.39,280.36
2018,4,23,15,0,834.0,117.0,2.1,27.7,697.0,335.89,228.49
2018,4,23,15,15,803.5,116.0,2.1,27.7,645.5,272.46,176.04
2018,4,23,15,30,773.0,115.0,2.1,27.7,594.0,212.15,128.13
2018,4,23,15,45,769.5,106.0,2.25,26.9,550.5,152.08,85.52
2018,4,23,16,0,766.0,97.0,2.4,26.1,507.0,92.33,56.5
2018,4,23,16,15,743.0,93.0,2.45,25.35,458.0,72.57,55.95
2018,4,23,16,30,720.0,89.0,2.5,24.6,409.0,64.81,49.77
2018,4,23,16,45,677.5,83.5,2.55,23.9,354.0,61.88,47.6
2018,4,23,17,0,635.0,78.0,2.6,23.2,299.0,58.88,45.29
2018,4,23,17,15,581.0,70.0,2.45,22.05,246.0,53.78,41.15
2018,4,23,17,30,527.0,62.0,2.3,20.9,193.0,48.53,36.71
2018,4,23,17,45,445.0,54.0,2.2,19.75,146.0,42.99,31.79
2018,4,23,18,0,363.0,46.0,2.1,18.6,99.0,37.44,26.57
2018,4,23,18,15,240.5,32.5,2.0,17.8,62.0,25.23,14.75
2018,4,23,18,30,118.0,19.0,1.9,17.0,25.0,14.8,0.0
2018,4,23,18,45,59.0,9.5,1.8,16.25,12.5,8.11,0.0
2018,4,23,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,4,24,5,15,4.0,3.0,0.25,12.95,3.0,0.0,0.0
2018,4,24,5,30,8.0,6.0,0.2,13.5,6.0,8.05,0.0
2018,4,24,5,45,32.5,18.5,0.15,14.05,22.0,35.95,16.96
2018,4,24,6,0,57.0,31.0,0.1,14.6,38.0,63.94,47.23
2018,4,24,6,15,141.5,47.0,0.15,15.2,76.0,139.72,112.03
2018,4,24,6,30,226.0,63.0,0.2,15.8,114.0,229.46,187.01
2018,4,24,6,45,175.5,90.0,0.25,16.35,136.0,226.19,184.25
2018,4,24,7,0,125.0,117.0,0.3,16.9,158.0,216.99,176.16
2018,4,24,7,15,233.5,133.5,0.35,17.6,226.0,333.83,269.88
2018,4,24,7,30,342.0,150.0,0.4,18.3,294.0,445.74,354.81
2018,4,24,7,45,517.0,134.5,0.4,19.0,384.5,601.24,467.98
2018,4,24,8,0,692.0,119.0,0.4,19.7,475.0,760.62,574.3
2018,4,24,8,15,748.5,115.0,0.5,20.4,534.5,827.76,614.94
2018,4,24,8,30,805.0,111.0,0.6,21.1,594.0,890.12,652.87
2018,4,24,8,45,819.0,116.0,0.7,21.75,640.0,927.8,674.54
2018,4,24,9,0,833.0,121.0,0.8,22.4,686.0,962.56,694.51
2018,4,24,9,15,849.0,122.5,0.9,22.9,728.0,992.17,711.58
2018,4,24,9,30,865.0,124.0,1.0,23.4,770.0,1018.46,726.59
2018,4,24,9,45,878.5,123.5,1.1,23.9,805.5,1023.62,728.6
2018,4,24,10,0,892.0,123.0,1.2,24.4,841.0,1037.83,736.56
2018,4,24,10,15,900.5,123.0,1.25,24.8,869.5,1043.74,738.72
2018,4,24,10,30,909.0,123.0,1.3,25.2,898.0,1045.72,738.71
2018,4,24,10,45,916.5,122.5,1.3,25.65,919.5,1042.18,734.47
2018,4,24,11,0,924.0,122.0,1.3,26.1,941.0,1034.61,727.99
2018,4,24,11,15,928.5,121.0,1.35,26.35,954.5,1019.64,718.57
2018,4,24,11,30,933.0,120.0,1.4,26.6,968.0,1000.76,706.89
2018,4,24,11,45,937.0,118.0,1.4,26.85,973.5,976.63,691.26
2018,4,24,12,0,941.0,116.0,1.4,27.1,979.0,948.79,673.41
2018,4,24,12,15,942.0,114.5,1.4,27.25,976.0,915.23,652.26
2018,4,24,12,30,943.0,113.0,1.4,27.4,973.0,878.34,628.96
2018,4,24,12,45,942.5,111.0,1.45,27.55,962.0,836.66,603.04
2018,4,24,13,0,942.0,109.0,1.5,27.7,951.0,792.06,574.91
2018,4,24,13,15,938.0,108.0,1.55,27.7,932.0,743.18,541.92
2018,4,24,13,30,934.0,107.0,1.6,27.7,913.0,692.02,506.15
2018,4,24,13,45,917.0,111.5,1.7,27.65,883.0,635.74,465.94
2018,4,24,14,0,900.0,116.0,1.8,27.6,853.0,578.8,423.77
2018,4,24,14,15,861.5,128.5,1.85,27.45,811.0,516.91,376.52
2018,4,24,14,30,823.0,141.0,1.9,27.3,769.0,457.27,329.54
2018,4,24,14,45,826.0,129.0,2.0,27.1,732.0,395.99,279.72
2018,4,24,15,0,829.0,117.0,2.1,26.9,695.0,333.4,227.37
2018,4,24,15,15,829.0,108.0,2.1,26.9,654.5,271.31,174.71
2018,4,24,15,30,829.0,99.0,2.1,26.9,614.0,208.65,123.48
2018,4,24,15,45,814.5,94.5,2.2,26.25,567.0,147.45,80.47
2018,4,24,16,0,800.0,90.0,2.3,25.6,520.0,87.86,52.81
2018,4,24,16,15,733.0,93.0,2.35,24.95,457.0,72.35,55.85
2018,4,24,16,30,666.0,96.0,2.4,24.3,394.0,68.9,53.3
2018,4,24,16,45,640.5,87.0,2.4,23.65,344.0,63.9,49.36
2018,4,24,17,0,615.0,78.0,2.4,23.0,294.0,58.6,45.08
2018,4,24,17,15,481.5,79.0,2.3,21.85,230.5,59.88,46.47
2018,4,24,17,30,348.0,80.0,2.2,20.7,167.0,59.09,45.91
2018,4,24,17,45,286.5,65.0,2.05,19.6,125.5,48.66,36.74
2018,4,24,18,0,225.0,50.0,1.9,18.5,84.0,37.92,27.03
2018,4,24,18,15,158.0,34.5,1.85,17.7,54.0,26.49,15.97
2018,4,24,18,30,91.0,19.0,1.8,16.9,24.0,14.76,0.0
2018,4,24,18,45,45.5,9.5,1.75,16.1,12.0,8.11,0.0
2018,4,24,19,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,25,5,15,35.0,6.0,0.9,12.35,7.0,0.0,0.0
2018,4,25,5,30,70.0,12.0,1.0,12.7,14.0,35.92,0.0
2018,4,25,5,45,76.5,19.0,1.05,13.1,25.0,62.13,36.06
2018,4,25,6,0,83.0,26.0,1.1,13.5,36.0,77.11,58.45
2018,4,25,6,15,41.5,39.0,1.15,14.0,44.0,65.25,50.08
2018,4,25,6,30,0.0,52.0,1.2,14.5,52.0,43.49,31.55
2018,4,25,6,45,0.0,71.0,1.25,15.0,71.0,60.96,46.51
2018,4,25,7,0,0.0,90.0,1.3,15.5,90.0,78.35,61.08
2018,4,25,7,15,1.0,110.0,1.3,16.3,110.5,97.41,76.7
2018,4,25,7,30,2.0,130.0,1.3,17.1,131.0,116.48,91.98
2018,4,25,7,45,25.5,155.0,1.3,17.9,168.0,171.1,136.65
2018,4,25,8,0,49.0,180.0,1.3,18.7,205.0,217.14,173.2
2018,4,25,8,15,295.5,182.0,1.3,19.4,358.0,471.56,374.8
2018,4,25,8,30,542.0,184.0,1.3,20.1,511.0,727.3,559.15
2018,4,25,8,45,689.5,148.5,1.25,20.8,597.0,848.25,635.97
2018,4,25,9,0,837.0,113.0,1.2,21.5,683.0,956.25,701.14
2018,4,25,9,15,849.5,115.5,1.25,22.15,723.5,983.57,714.6
2018,4,25,9,30,862.0,118.0,1.3,22.8,764.0,995.17,719.15
2018,4,25,9,45,872.0,119.0,1.3,23.5,798.5,1011.11,725.74
2018,4,25,10,0,882.0,120.0,1.3,24.2,833.0,1023.37,730.02
2018,4,25,10,15,888.5,121.5,1.35,24.75,860.5,1028.83,731.51
2018,4,25,10,30,895.0,123.0,1.4,25.3,888.0,1030.36,730.77
2018,4,25,10,45,899.5,124.0,1.45,25.85,908.5,1025.45,726.23
2018,4,25,11,0,904.0,125.0,1.5,26.4,929.0,1016.6,719.44
2018,4,25,11,15,906.5,125.5,1.55,26.65,941.5,1001.42,709.72
2018,4,25,11,30,909.0,126.0,1.6,26.9,954.0,982.46,697.77
2018,4,25,11,45,909.5,126.5,1.6,27.2,958.5,957.97,681.61
2018,4,25,12,0,910.0,127.0,1.6,27.5,963.0,929.99,663.36
2018,4,25,12,15,908.0,127.5,1.65,27.6,959.5,896.52,642.74
2018,4,25,12,30,906.0,128.0,1.7,27.7,956.0,860.0,620.03
2018,4,25,12,45,902.0,128.5,1.7,27.8,944.5,819.05,593.73
2018,4,25,13,0,898.0,129.0,1.7,27.9,933.0,775.54,565.03
2018,4,25,13,15,891.5,129.5,1.75,27.85,914.0,727.96,532.46
2018,4,25,13,30,885.0,130.0,1.8,27.8,895.0,678.44,497.6
2018,4,25,13,45,876.0,129.5,1.85,27.8,868.0,624.95,458.77
2018,4,25,14,0,867.0,129.0,1.9,27.8,841.0,570.26,417.79
2018,4,25,14,15,855.5,128.5,1.95,27.55,807.5,512.84,373.8
2018,4,25,14,30,844.0,128.0,2.0,27.3,774.0,454.48,327.52
2018,4,25,14,45,829.0,126.5,2.1,27.1,734.0,394.02,278.27
2018,4,25,15,0,814.0,125.0,2.2,26.9,694.0,334.19,228.34
2018,4,25,15,15,797.0,121.5,2.2,26.9,649.5,273.31,177.34
2018,4,25,15,30,780.0,118.0,2.2,26.9,605.0,213.91,129.56
2018,4,25,15,45,755.5,115.0,2.5,26.0,556.0,149.46,84.5
2018,4,25,16,0,731.0,112.0,2.8,25.1,507.0,93.54,58.82
2018,4,25,16,15,697.5,108.0,2.95,24.3,454.5,75.63,58.77
2018,4,25,16,30,664.0,104.0,3.1,23.5,402.0,74.42,58.18
2018,4,25,16,45,620.5,97.0,3.25,22.65,348.0,70.88,55.55
2018,4,25,17,0,577.0,90.0,3.4,21.8,294.0,67.21,52.74
2018,4,25,17,15,524.0,82.5,3.35,20.65,244.0,62.94,49.35
2018,4,25,17,30,471.0,75.0,3.3,19.5,194.0,58.59,45.72
2018,4,25,17,45,373.5,64.0,3.25,18.4,144.5,48.42,36.74
2018,4,25,18,0,276.0,53.0,3.2,17.3,95.0,40.34,29.29
2018,4,25,18,15,185.0,37.5,3.15,16.5,61.0,28.82,18.13
2018,4,25,18,30,94.0,22.0,3.1,15.7,27.0,17.24,0.0
2018,4,25,18,45,47.0,11.0,3.05,14.9,13.5,9.39,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,5,15,28.5,6.0,1.35,10.1,7.0,0.0,0.0
2018,4,26,5,30,57.0,12.0,1.5,10.5,14.0,31.15,0.0
2018,4,26,5,45,153.0,27.0,1.6,10.95,44.0,118.28,77.81
2018,4,26,6,0,249.0,42.0,1.7,11.4,74.0,192.38,153.63
2018,4,26,6,15,272.5,47.0,1.7,11.95,97.0,222.32,183.26
2018,4,26,6,30,296.0,52.0,1.7,12.5,120.0,255.15,213.46
2018,4,26,6,45,148.0,64.5,1.7,13.05,98.5,174.95,146.06
2018,4,26,7,0,0.0,77.0,1.7,13.6,77.0,65.22,50.25
2018,4,26,7,15,0.0,84.5,1.65,14.3,84.5,71.36,55.32
2018,4,26,7,30,0.0,92.0,1.6,15.0,92.0,77.62,60.24
2018,4,26,7,45,0.0,109.0,1.6,15.7,109.0,92.85,72.55
2018,4,26,8,0,0.0,126.0,1.6,16.4,126.0,108.09,84.63
2018,4,26,8,15,1.0,141.0,1.55,17.15,141.5,122.33,95.73
2018,4,26,8,30,2.0,156.0,1.5,17.9,157.0,136.62,106.69
2018,4,26,8,45,9.5,195.0,1.5,18.65,201.5,179.87,140.85
2018,4,26,9,0,17.0,234.0,1.5,19.4,246.0,223.69,174.58
2018,4,26,9,15,53.5,287.5,1.55,20.0,327.5,330.51,256.9
2018,4,26,9,30,90.0,341.0,1.6,20.6,409.0,421.84,324.46
2018,4,26,9,45,316.5,304.0,1.65,21.2,558.0,645.77,490.64
2018,4,26,10,0,543.0,267.0,1.7,21.8,707.0,852.01,632.91
2018,4,26,10,15,722.5,193.0,1.85,22.25,799.5,958.52,702.94
2018,4,26,10,30,902.0,119.0,2.0,22.7,892.0,1031.84,748.66
2018,4,26,10,45,907.5,119.0,2.15,23.15,912.5,1026.88,744.47
2018,4,26,11,0,913.0,119.0,2.3,23.6,933.0,1017.97,738.65
2018,4,26,11,15,916.0,120.0,2.4,23.85,946.5,1003.68,729.46
2018,4,26,11,30,919.0,121.0,2.5,24.1,960.0,985.55,717.85
2018,4,26,11,45,920.5,120.5,2.65,24.35,965.0,960.87,702.44
2018,4,26,12,0,922.0,120.0,2.8,24.6,970.0,932.64,684.61
2018,4,26,12,15,921.5,120.5,2.85,24.7,967.5,900.18,663.49
2018,4,26,12,30,921.0,121.0,2.9,24.8,965.0,864.53,640.13
2018,4,26,12,45,919.5,120.0,3.0,24.95,954.0,823.77,613.34
2018,4,26,13,0,918.0,119.0,3.1,25.1,943.0,780.23,584.1
2018,4,26,13,15,914.5,117.5,3.15,25.05,924.5,732.32,549.77
2018,4,26,13,30,911.0,116.0,3.2,25.0,906.0,682.19,512.93
2018,4,26,13,45,906.0,114.5,3.25,24.95,880.0,629.16,472.89
2018,4,26,14,0,901.0,113.0,3.3,24.9,854.0,574.47,430.33
2018,4,26,14,15,893.0,111.5,3.4,24.65,821.5,516.93,384.65
2018,4,26,14,30,885.0,110.0,3.5,24.4,789.0,458.51,336.67
2018,4,26,14,45,874.0,107.5,3.55,24.15,749.5,397.67,285.3
2018,4,26,15,0,863.0,105.0,3.6,23.9,710.0,336.82,232.86
2018,4,26,15,15,848.0,102.5,3.6,23.9,665.5,269.7,175.52
2018,4,26,15,30,833.0,100.0,3.6,23.9,621.0,208.44,125.03
2018,4,26,15,45,814.0,96.5,3.75,22.9,572.5,147.43,81.95
2018,4,26,16,0,795.0,93.0,3.9,21.9,524.0,88.59,54.94
2018,4,26,16,15,768.0,89.0,3.9,21.2,472.0,69.75,54.51
2018,4,26,16,30,741.0,85.0,3.9,20.5,420.0,67.83,53.22
2018,4,26,16,45,703.0,81.0,3.95,19.75,366.5,60.18,46.94
2018,4,26,17,0,665.0,77.0,4.0,19.0,313.0,58.22,45.52
2018,4,26,17,15,598.5,72.0,3.85,18.15,258.0,55.25,43.13
2018,4,26,17,30,532.0,67.0,3.7,17.3,203.0,52.36,40.67
2018,4,26,17,45,440.0,58.0,3.6,16.4,153.0,46.06,35.0
2018,4,26,18,0,348.0,49.0,3.5,15.5,103.0,37.69,27.26
2018,4,26,18,15,247.0,36.0,3.35,14.85,67.0,27.86,17.63
2018,4,26,18,30,146.0,23.0,3.2,14.2,31.0,17.9,0.0
2018,4,26,18,45,73.0,11.5,3.05,13.55,15.5,9.82,0.0
2018,4,26,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,5,15,37.5,8.5,1.8,9.8,10.0,0.0,0.0
2018,4,27,5,30,75.0,17.0,1.9,10.1,20.0,42.03,0.0
2018,4,27,5,45,131.0,32.0,2.0,10.4,46.0,107.75,73.44
2018,4,27,6,0,187.0,47.0,2.1,10.7,72.0,168.62,135.12
2018,4,27,6,15,244.5,63.0,2.15,11.3,111.0,227.92,188.46
2018,4,27,6,30,302.0,79.0,2.2,11.9,150.0,293.21,245.35
2018,4,27,6,45,321.5,96.5,2.3,12.45,189.0,341.17,286.02
2018,4,27,7,0,341.0,114.0,2.4,13.0,228.0,390.1,325.94
2018,4,27,7,15,431.5,121.5,2.5,13.7,291.0,480.45,398.38
2018,4,27,7,30,522.0,129.0,2.6,14.4,354.0,577.3,473.12
2018,4,27,7,45,662.0,112.0,2.65,15.15,434.5,701.23,564.91
2018,4,27,8,0,802.0,95.0,2.7,15.9,515.0,819.34,647.05
2018,4,27,8,15,823.5,98.5,2.8,16.45,566.0,867.5,677.59
2018,4,27,8,30,845.0,102.0,2.9,17.0,617.0,913.61,706.8
2018,4,27,8,45,861.5,104.0,2.95,17.6,663.0,950.89,728.97
2018,4,27,9,0,878.0,106.0,3.0,18.2,709.0,974.15,741.42
2018,4,27,9,15,890.0,108.0,3.05,18.6,750.0,1000.6,756.71
2018,4,27,9,30,902.0,110.0,3.1,19.0,791.0,1023.58,769.62
2018,4,27,9,45,880.0,125.5,3.2,19.45,815.0,1023.44,767.44
2018,4,27,10,0,858.0,141.0,3.3,19.9,839.0,1032.39,771.69
2018,4,27,10,15,846.0,152.5,3.35,20.15,860.0,1029.65,768.38
2018,4,27,10,30,834.0,164.0,3.4,20.4,881.0,1022.71,762.54
2018,4,27,10,45,841.5,164.5,3.45,20.7,902.5,1020.01,759.55
2018,4,27,11,0,849.0,165.0,3.5,21.0,924.0,1013.39,754.05
2018,4,27,11,15,896.5,142.0,3.55,21.15,953.5,1004.47,747.61
2018,4,27,11,30,944.0,119.0,3.6,21.3,983.0,1005.44,747.92
2018,4,27,11,45,943.5,120.5,3.6,21.5,988.0,980.21,730.26
2018,4,27,12,0,943.0,122.0,3.6,21.7,993.0,951.38,710.43
2018,4,27,12,15,940.5,123.0,3.65,21.75,989.0,916.97,687.55
2018,4,27,12,30,938.0,124.0,3.7,21.8,985.0,879.41,662.42
2018,4,27,12,45,933.0,124.5,3.75,21.85,972.5,836.55,633.45
2018,4,27,13,0,928.0,125.0,3.8,21.9,960.0,791.12,601.99
2018,4,27,13,15,923.0,124.5,3.85,21.85,940.5,742.52,566.38
2018,4,27,13,30,918.0,124.0,3.9,21.8,921.0,691.79,528.29
2018,4,27,13,45,911.5,122.0,3.95,21.75,894.0,637.08,486.22
2018,4,27,14,0,905.0,120.0,4.0,21.7,867.0,580.87,441.73
2018,4,27,14,15,896.0,118.5,4.05,21.5,833.5,522.6,394.48
2018,4,27,14,30,887.0,117.0,4.1,21.3,800.0,463.56,345.07
2018,4,27,14,45,875.5,115.0,4.15,21.1,760.5,402.76,292.9
2018,4,27,15,0,864.0,113.0,4.2,20.9,721.0,337.58,236.36
2018,4,27,15,15,848.5,110.0,4.2,20.9,675.5,274.61,181.51
2018,4,27,15,30,833.0,107.0,4.2,20.9,630.0,212.85,130.1
2018,4,27,15,45,812.5,103.5,4.2,20.3,580.5,151.71,86.44
2018,4,27,16,0,792.0,100.0,4.2,19.7,531.0,92.94,59.33
2018,4,27,16,15,763.5,96.5,4.2,19.25,478.5,75.14,59.58
2018,4,27,16,30,735.0,93.0,4.2,18.8,426.0,67.47,53.27
2018,4,27,16,45,695.5,87.5,4.15,18.35,371.5,64.67,51.12
2018,4,27,17,0,656.0,82.0,4.1,17.9,317.0,61.78,48.83
2018,4,27,17,15,600.0,76.0,3.9,17.25,264.0,58.3,45.97
2018,4,27,17,30,544.0,70.0,3.7,16.6,211.0,54.8,42.95
2018,4,27,17,45,459.0,61.0,3.5,15.95,161.0,48.62,37.34
2018,4,27,18,0,374.0,52.0,3.3,15.3,111.0,42.39,31.41
2018,4,27,18,15,253.5,38.0,3.1,14.7,71.5,29.37,19.04
2018,4,27,18,30,133.0,24.0,2.9,14.1,32.0,18.64,0.0
2018,4,27,18,45,66.5,12.0,2.7,13.5,16.0,10.24,0.0
2018,4,27,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,28,5,15,44.5,9.5,2.3,11.05,11.0,0.0,0.0
2018,4,28,5,30,89.0,19.0,2.4,11.3,22.0,48.87,0.0
2018,4,28,5,45,208.0,33.5,2.55,11.5,57.5,152.49,108.19
2018,4,28,6,0,327.0,48.0,2.7,11.7,93.0,236.99,190.74
2018,4,28,6,15,418.0,58.5,2.85,12.15,141.5,317.9,262.86
2018,4,28,6,30,509.0,69.0,3.0,12.6,190.0,407.62,340.17
2018,4,28,6,45,571.5,75.0,3.15,13.0,243.0,482.06,402.71
2018,4,28,7,0,634.0,81.0,3.3,13.4,296.0,560.56,466.19
2018,4,28,7,15,677.0,86.0,3.35,13.9,350.0,627.16,517.3
2018,4,28,7,30,720.0,91.0,3.4,14.4,404.0,695.13,566.59
2018,4,28,7,45,752.0,94.0,3.45,14.9,457.0,748.27,603.32
2018,4,28,8,0,784.0,97.0,3.5,15.4,510.0,805.49,642.26
2018,4,28,8,15,805.0,100.5,3.5,15.85,560.0,852.56,672.83
2018,4,28,8,30,826.0,104.0,3.5,16.3,610.0,897.61,701.46
2018,4,28,8,45,842.5,107.0,3.5,16.7,656.5,935.52,724.76
2018,4,28,9,0,859.0,110.0,3.5,17.1,703.0,970.58,745.87
2018,4,28,9,15,872.5,111.5,3.45,17.5,744.0,986.24,753.15
2018,4,28,9,30,886.0,113.0,3.4,17.9,785.0,1009.83,766.02
2018,4,28,9,45,847.0,132.0,3.4,18.25,797.5,1009.38,763.1
2018,4,28,10,0,808.0,151.0,3.4,18.6,810.0,991.77,748.96
2018,4,28,10,15,757.5,183.5,3.45,18.85,818.0,980.58,740.16
2018,4,28,10,30,707.0,216.0,3.5,19.1,826.0,957.45,723.31
2018,4,28,10,45,798.0,178.5,3.55,19.4,882.0,989.6,744.1
2018,4,28,11,0,889.0,141.0,3.6,19.7,938.0,1012.99,758.46
2018,4,28,11,15,651.5,256.5,3.65,19.85,845.0,902.84,681.71
2018,4,28,11,30,414.0,372.0,3.7,20.0,752.0,767.59,581.35
2018,4,28,11,45,533.5,318.5,3.75,20.15,810.5,809.34,614.22
2018,4,28,12,0,653.0,265.0,3.8,20.3,869.0,844.88,641.01
2018,4,28,12,15,773.5,204.5,3.85,20.35,918.0,857.21,651.81
2018,4,28,12,30,894.0,144.0,3.9,20.4,967.0,859.43,653.53
2018,4,28,12,45,910.5,134.5,4.0,20.45,964.0,826.23,630.87
2018,4,28,13,0,927.0,125.0,4.1,20.5,961.0,788.96,604.88
2018,4,28,13,15,882.5,143.5,4.2,20.45,926.5,728.93,560.25
2018,4,28,13,30,838.0,162.0,4.3,20.4,892.0,674.78,518.92
2018,4,28,13,45,757.5,189.5,4.4,20.35,834.5,603.54,464.19
2018,4,28,14,0,677.0,217.0,4.5,20.3,777.0,536.88,412.02
2018,4,28,14,15,789.0,163.5,4.55,20.1,791.0,506.04,385.6
2018,4,28,14,30,901.0,110.0,4.6,19.9,805.0,462.99,347.11
2018,4,28,14,45,891.5,107.5,4.7,19.7,766.0,401.87,294.06
2018,4,28,15,0,882.0,105.0,4.8,19.5,727.0,340.56,239.83
2018,4,28,15,15,867.5,101.5,4.8,19.5,681.5,277.46,184.25
2018,4,28,15,30,853.0,98.0,4.8,19.5,636.0,208.73,126.79
2018,4,28,15,45,834.5,95.0,4.75,18.9,587.0,147.06,82.44
2018,4,28,16,0,816.0,92.0,4.7,18.3,538.0,87.48,55.09
2018,4,28,16,15,791.5,88.0,4.65,17.85,486.0,69.23,54.8
2018,4,28,16,30,767.0,84.0,4.6,17.4,434.0,67.28,53.41
2018,4,28,16,45,732.0,79.5,4.5,16.95,380.0,64.74,51.47
2018,4,28,17,0,697.0,75.0,4.4,16.5,326.0,56.96,44.86
2018,4,28,17,15,646.0,69.0,4.2,15.95,272.0,53.24,41.74
2018,4,28,17,30,595.0,63.0,4.0,15.4,218.0,49.47,38.44
2018,4,28,17,45,505.0,55.5,3.8,14.85,166.5,44.19,33.62
2018,4,28,18,0,415.0,48.0,3.6,14.3,115.0,38.95,28.58
2018,4,28,18,15,299.0,36.5,3.45,13.85,75.5,30.08,19.83
2018,4,28,18,30,183.0,25.0,3.3,13.4,36.0,19.49,1.83
2018,4,28,18,45,91.5,12.5,3.1,12.9,18.0,10.67,0.0
2018,4,28,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.0,2.45,10.65,3.0,2.56,0.0
2018,4,29,5,30,0.0,6.0,2.7,10.9,6.0,5.12,0.0
2018,4,29,5,45,0.0,14.0,2.9,11.2,14.0,11.52,3.3
2018,4,29,6,0,0.0,22.0,3.1,11.5,22.0,18.13,9.67
2018,4,29,6,15,0.0,35.0,3.25,11.85,35.0,28.91,19.18
2018,4,29,6,30,0.0,48.0,3.4,12.2,48.0,39.71,28.66
2018,4,29,6,45,0.0,69.5,3.5,12.6,69.5,58.91,45.2
2018,4,29,7,0,0.0,91.0,3.6,13.0,91.0,78.7,62.0
2018,4,29,7,15,0.5,105.0,3.65,13.35,105.0,91.34,72.48
2018,4,29,7,30,1.0,119.0,3.7,13.7,119.0,104.03,82.84
2018,4,29,7,45,9.0,144.5,3.7,14.05,149.0,134.2,107.91
2018,4,29,8,0,17.0,170.0,3.7,14.4,179.0,164.92,133.04
2018,4,29,8,15,31.5,181.5,3.75,14.75,200.0,201.04,162.5
2018,4,29,8,30,46.0,193.0,3.8,15.1,221.0,225.45,182.1
2018,4,29,8,45,29.5,163.0,3.85,15.4,181.5,178.94,143.22
2018,4,29,9,0,13.0,133.0,3.9,15.7,142.0,125.13,98.35
2018,4,29,9,15,22.0,193.0,3.95,15.9,209.5,200.9,159.72
2018,4,29,9,30,31.0,253.0,4.0,16.1,277.0,269.39,213.81
2018,4,29,9,45,59.0,297.0,4.05,16.3,344.5,340.65,269.88
2018,4,29,10,0,87.0,341.0,4.1,16.5,412.0,411.71,324.65
2018,4,29,10,15,57.0,308.5,4.15,16.65,355.5,346.12,272.45
2018,4,29,10,30,27.0,276.0,4.2,16.8,299.0,282.0,221.31
2018,4,29,10,45,43.5,310.0,4.3,17.0,348.5,329.29,258.43
2018,4,29,11,0,60.0,344.0,4.4,17.2,398.0,375.48,293.99
2018,4,29,11,15,54.0,339.5,4.45,17.25,388.5,361.77,282.9
2018,4,29,11,30,48.0,335.0,4.5,17.3,379.0,348.14,272.08
2018,4,29,11,45,61.0,360.0,4.55,17.35,416.5,379.24,296.17
2018,4,29,12,0,74.0,385.0,4.6,17.4,454.0,408.62,318.66
2018,4,29,12,15,100.0,383.0,4.65,17.45,475.5,433.59,338.19
2018,4,29,12,30,126.0,381.0,4.7,17.5,497.0,443.8,346.47
2018,4,29,12,45,123.0,384.0,4.7,17.55,496.0,433.59,338.35
2018,4,29,13,0,120.0,387.0,4.7,17.6,495.0,422.96,329.98
2018,4,29,13,15,114.5,384.5,4.65,17.7,486.0,405.75,316.43
2018,4,29,13,30,109.0,382.0,4.6,17.8,477.0,388.67,302.99
2018,4,29,13,45,110.5,359.0,4.6,17.85,453.0,359.87,280.78
2018,4,29,14,0,112.0,336.0,4.6,17.9,429.0,331.38,258.6
2018,4,29,14,15,77.0,283.5,4.55,17.85,346.0,264.37,206.29
2018,4,29,14,30,42.0,231.0,4.5,17.8,263.0,202.86,158.02
2018,4,29,14,45,51.5,233.0,4.45,17.75,270.5,202.76,157.78
2018,4,29,15,0,61.0,235.0,4.4,17.7,278.0,201.04,155.98
2018,4,29,15,15,70.5,232.5,4.4,17.7,279.5,194.45,150.19
2018,4,29,15,30,80.0,230.0,4.4,17.7,281.0,186.14,143.19
2018,4,29,15,45,160.0,229.5,4.4,17.35,321.0,177.61,134.18
2018,4,29,16,0,240.0,229.0,4.4,17.0,361.0,155.53,119.67
2018,4,29,16,15,221.5,208.5,4.35,16.65,321.0,144.88,120.33
2018,4,29,16,30,203.0,188.0,4.3,16.3,281.0,132.32,110.1
2018,4,29,16,45,250.5,159.0,4.3,16.0,259.5,110.7,91.82
2018,4,29,17,0,298.0,130.0,4.3,15.7,238.0,93.59,77.23
2018,4,29,17,15,330.0,106.0,4.1,15.25,207.5,75.82,61.83
2018,4,29,17,30,362.0,82.0,3.9,14.8,177.0,60.41,48.25
2018,4,29,17,45,368.0,67.0,3.75,14.4,145.0,50.45,39.24
2018,4,29,18,0,374.0,52.0,3.6,14.0,113.0,42.17,31.47
2018,4,29,18,15,265.5,39.0,3.45,13.6,74.5,30.14,20.01
2018,4,29,18,30,157.0,26.0,3.3,13.2,36.0,20.2,3.81
2018,4,29,18,45,78.5,13.0,3.15,12.8,18.0,11.1,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,5.5,2.4,10.4,5.5,4.69,0.0
2018,4,30,5,30,0.0,11.0,2.4,10.6,11.0,9.06,0.0
2018,4,30,5,45,32.5,24.5,2.4,10.8,29.0,43.29,28.44
2018,4,30,6,0,65.0,38.0,2.4,11.0,47.0,74.81,57.83
2018,4,30,6,15,65.0,36.5,2.35,11.4,49.0,73.72,58.39
2018,4,30,6,30,65.0,35.0,2.3,11.8,51.0,81.73,66.07
2018,4,30,6,45,32.5,41.5,2.25,12.15,49.5,63.23,49.83
2018,4,30,7,0,0.0,48.0,2.2,12.5,48.0,39.69,28.67
2018,4,30,7,15,0.0,52.0,2.15,12.95,52.0,43.03,31.41
2018,4,30,7,30,0.0,56.0,2.1,13.4,56.0,46.37,34.08
2018,4,30,7,45,0.0,82.0,2.05,13.9,82.0,68.09,52.24
2018,4,30,8,0,0.0,108.0,2.0,14.4,108.0,91.14,71.19
2018,4,30,8,15,0.0,113.0,1.95,14.8,113.0,95.34,74.28
2018,4,30,8,30,0.0,118.0,1.9,15.2,118.0,99.6,77.42
2018,4,30,8,45,6.5,169.0,1.9,15.55,173.5,151.99,120.07
2018,4,30,9,0,13.0,220.0,1.9,15.9,229.0,205.62,162.67
2018,4,30,9,15,19.5,248.0,2.0,16.35,262.5,237.74,187.51
2018,4,30,9,30,26.0,276.0,2.1,16.8,296.0,287.84,226.03
2018,4,30,9,45,40.5,314.5,2.15,17.25,347.0,340.02,265.63
2018,4,30,10,0,55.0,353.0,2.2,17.7,398.0,391.82,304.17
2018,4,30,10,15,113.0,379.5,2.4,18.05,476.0,493.4,380.9
2018,4,30,10,30,171.0,406.0,2.6,18.4,554.0,573.46,439.96
2018,4,30,10,45,144.5,398.5,2.75,18.75,525.5,534.0,409.49
2018,4,30,11,0,118.0,391.0,2.9,19.1,497.0,494.65,379.6
2018,4,30,11,15,137.0,401.0,3.15,19.2,526.0,515.94,396.05
2018,4,30,11,30,156.0,411.0,3.4,19.3,555.0,535.39,410.78
2018,4,30,11,45,155.5,437.0,3.65,19.4,581.0,550.12,421.26
2018,4,30,12,0,155.0,463.0,3.9,19.5,607.0,563.04,430.45
2018,4,30,12,15,149.0,445.0,4.05,19.35,583.0,530.02,406.57
2018,4,30,12,30,143.0,427.0,4.2,19.2,559.0,497.38,382.91
2018,4,30,12,45,273.0,386.5,4.4,19.1,635.0,556.5,430.4
2018,4,30,13,0,403.0,346.0,4.6,19.0,711.0,602.87,467.14
2018,4,30,13,15,497.5,313.5,4.7,18.8,755.0,614.04,476.49
2018,4,30,13,30,592.0,281.0,4.8,18.6,799.0,615.04,477.6
2018,4,30,13,45,567.5,283.5,4.85,18.45,768.0,566.24,439.49
2018,4,30,14,0,543.0,286.0,4.9,18.3,737.0,517.87,401.18
2018,4,30,14,15,597.5,251.5,4.95,18.05,730.0,480.05,370.08
2018,4,30,14,30,652.0,217.0,5.0,17.8,723.0,435.85,332.26
2018,4,30,14,45,639.0,210.0,5.0,17.55,685.0,381.71,286.01
2018,4,30,15,0,626.0,203.0,5.0,17.3,647.0,328.49,239.87
2018,4,30,15,15,559.5,209.0,5.0,17.3,587.5,273.04,194.03
2018,4,30,15,30,493.0,215.0,5.0,17.3,528.0,224.98,156.57
2018,4,30,15,45,521.5,188.5,4.95,16.55,496.5,173.23,116.95
2018,4,30,16,0,550.0,162.0,4.9,15.8,465.0,118.48,85.53
2018,4,30,16,15,576.5,138.0,4.8,15.35,428.5,94.16,77.08
2018,4,30,16,30,603.0,114.0,4.7,14.9,392.0,80.2,65.27
2018,4,30,16,45,591.0,105.5,4.6,14.45,350.0,76.28,62.17
2018,4,30,17,0,579.0,97.0,4.5,14.0,308.0,72.07,58.73
2018,4,30,17,15,532.0,88.5,4.4,13.55,258.5,67.26,54.65
2018,4,30,17,30,485.0,80.0,4.3,13.1,209.0,62.29,50.27
2018,4,30,17,45,402.5,67.5,4.15,12.65,158.5,51.0,40.03
2018,4,30,18,0,320.0,55.0,4.0,12.2,108.0,41.91,31.51
2018,4,30,18,15,219.0,41.5,3.9,11.9,72.0,31.85,21.73
2018,4,30,18,30,118.0,28.0,3.8,11.6,36.0,21.75,6.09
2018,4,30,18,45,60.0,14.5,3.7,11.3,18.5,12.38,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.0,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,10.8,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,1,5,15,37.5,11.0,2.65,9.8,13.0,21.05,0.0
2018,5,1,5,30,75.0,22.0,2.7,10.0,26.0,60.12,0.0
2018,5,1,5,45,170.5,39.5,2.75,10.2,61.0,142.43,106.62
2018,5,1,6,0,266.0,57.0,2.8,10.4,96.0,217.25,176.57
2018,5,1,6,15,248.5,62.5,2.8,10.7,110.5,227.44,189.34
2018,5,1,6,30,231.0,68.0,2.8,11.0,125.0,235.55,198.46
2018,5,1,6,45,116.0,60.5,2.75,11.3,89.0,147.79,123.89
2018,5,1,7,0,1.0,53.0,2.7,11.6,53.0,44.54,32.94
2018,5,1,7,15,2.0,53.5,2.55,11.95,54.0,45.75,33.93
2018,5,1,7,30,3.0,54.0,2.4,12.3,55.0,47.04,34.91
2018,5,1,7,45,10.5,80.0,2.3,12.6,85.5,74.99,58.77
2018,5,1,8,0,18.0,106.0,2.2,12.9,116.0,111.71,89.58
2018,5,1,8,15,23.0,147.0,2.1,13.45,160.5,157.07,126.66
2018,5,1,8,30,28.0,188.0,2.0,14.0,205.0,203.27,163.53
2018,5,1,8,45,69.0,246.5,1.85,14.55,293.5,302.22,242.53
2018,5,1,9,0,110.0,305.0,1.7,15.1,382.0,422.96,334.57
2018,5,1,9,15,131.0,319.5,1.7,15.75,416.0,457.75,359.01
2018,5,1,9,30,152.0,334.0,1.7,16.4,450.0,492.38,383.45
2018,5,1,9,45,206.5,357.5,1.75,17.1,523.0,569.24,439.21
2018,5,1,10,0,261.0,381.0,1.8,17.8,596.0,665.09,506.2
2018,5,1,10,15,530.0,278.0,1.9,18.2,732.5,840.96,634.05
2018,5,1,10,30,799.0,175.0,2.0,18.6,869.0,993.32,736.3
2018,5,1,10,45,806.0,176.0,2.1,18.95,890.0,990.69,732.35
2018,5,1,11,0,813.0,177.0,2.2,19.3,911.0,984.27,727.77
2018,5,1,11,15,855.0,156.5,2.3,19.5,938.0,986.42,729.34
2018,5,1,11,30,897.0,136.0,2.4,19.7,965.0,971.46,719.62
2018,5,1,11,45,898.0,137.0,2.5,19.9,970.0,947.96,704.42
2018,5,1,12,0,899.0,138.0,2.6,20.1,975.0,921.01,686.93
2018,5,1,12,15,896.5,139.0,2.7,20.2,971.5,887.8,665.37
2018,5,1,12,30,894.0,140.0,2.8,20.3,968.0,851.66,641.64
2018,5,1,12,45,889.0,141.0,2.95,20.4,956.0,810.83,614.74
2018,5,1,13,0,884.0,142.0,3.1,20.5,944.0,767.6,584.5
2018,5,1,13,15,880.5,139.5,3.15,20.5,925.0,720.41,549.92
2018,5,1,13,30,877.0,137.0,3.2,20.5,906.0,671.15,512.92
2018,5,1,13,45,871.5,135.0,3.3,20.5,880.0,619.23,473.04
2018,5,1,14,0,866.0,133.0,3.4,20.5,854.0,565.82,430.74
2018,5,1,14,15,857.0,131.0,3.4,20.4,821.0,508.72,384.25
2018,5,1,14,30,848.0,129.0,3.4,20.3,788.0,450.53,335.49
2018,5,1,14,45,836.0,126.5,3.45,20.2,749.0,390.59,284.17
2018,5,1,15,0,824.0,124.0,3.5,20.1,710.0,330.95,232.15
2018,5,1,15,15,802.0,122.5,3.5,20.1,663.5,270.37,179.85
2018,5,1,15,30,780.0,121.0,3.5,20.1,617.0,211.86,131.71
2018,5,1,15,45,712.0,127.0,3.55,19.6,553.0,149.59,89.04
2018,5,1,16,0,644.0,133.0,3.6,19.1,489.0,101.5,69.4
2018,5,1,16,15,658.5,118.5,3.6,18.75,452.0,81.59,65.2
2018,5,1,16,30,673.0,104.0,3.6,18.4,415.0,73.95,58.93
2018,5,1,16,45,645.5,97.0,3.65,18.05,366.0,70.59,56.31
2018,5,1,17,0,618.0,90.0,3.7,17.7,317.0,67.05,53.46
2018,5,1,17,15,566.0,82.5,3.5,17.1,265.0,62.71,49.88
2018,5,1,17,30,514.0,75.0,3.3,16.5,213.0,58.27,46.05
2018,5,1,17,45,437.0,65.0,3.15,15.85,164.5,51.47,39.94
2018,5,1,18,0,360.0,55.0,3.0,15.2,116.0,42.08,31.31
2018,5,1,18,15,251.0,42.0,2.9,14.65,77.5,32.31,21.95
2018,5,1,18,30,142.0,29.0,2.8,14.1,39.0,22.45,7.6
2018,5,1,18,45,73.0,15.5,2.7,13.5,20.5,13.23,0.0
2018,5,1,19,0,4.0,2.0,2.6,12.9,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.6,12.65,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,2,5,15,2.5,3.5,2.0,10.1,3.5,3.76,0.0
2018,5,2,5,30,5.0,7.0,2.0,10.3,7.0,7.74,0.0
2018,5,2,5,45,2.5,12.0,1.95,10.45,12.0,10.93,3.19
2018,5,2,6,0,0.0,17.0,1.9,10.6,17.0,13.98,6.28
2018,5,2,6,15,0.0,26.0,1.8,10.95,26.0,21.43,12.89
2018,5,2,6,30,0.0,35.0,1.7,11.3,35.0,28.89,19.47
2018,5,2,6,45,0.0,49.0,1.6,11.65,49.0,40.52,29.55
2018,5,2,7,0,0.0,63.0,1.5,12.0,63.0,52.19,39.51
2018,5,2,7,15,0.0,86.0,1.35,12.65,86.0,72.39,56.51
2018,5,2,7,30,0.0,109.0,1.2,13.3,109.0,93.27,73.73
2018,5,2,7,45,8.5,146.0,1.05,14.0,150.5,134.8,107.97
2018,5,2,8,0,17.0,183.0,0.9,14.7,192.0,177.31,142.01
2018,5,2,8,15,53.5,221.0,0.85,15.5,253.5,262.37,209.75
2018,5,2,8,30,90.0,259.0,0.8,16.3,315.0,335.93,265.79
2018,5,2,8,45,390.0,215.0,0.7,17.1,484.5,625.22,483.66
2018,5,2,9,0,690.0,171.0,0.6,17.9,654.0,879.16,652.28
2018,5,2,9,15,782.5,143.0,0.6,18.65,720.5,940.51,684.46
2018,5,2,9,30,875.0,115.0,0.6,19.4,787.0,996.14,715.08
2018,5,2,9,45,887.5,115.0,0.55,20.15,822.5,1013.25,720.27
2018,5,2,10,0,900.0,115.0,0.5,20.9,858.0,1026.69,723.81
2018,5,2,10,15,907.0,116.0,0.65,21.45,885.5,1031.89,727.81
2018,5,2,10,30,914.0,117.0,0.8,22.0,913.0,1033.13,729.53
2018,5,2,10,45,919.5,117.0,0.9,22.55,933.5,1027.9,726.24
2018,5,2,11,0,925.0,117.0,1.0,23.1,954.0,1018.71,720.62
2018,5,2,11,15,928.0,117.5,1.25,23.35,967.0,1003.66,714.94
2018,5,2,11,30,931.0,118.0,1.5,23.6,980.0,984.76,706.28
2018,5,2,11,45,933.0,117.5,1.7,23.8,985.0,960.28,693.0
2018,5,2,12,0,935.0,117.0,1.9,24.0,990.0,932.22,677.04
2018,5,2,12,15,935.0,116.5,2.05,24.1,987.0,899.02,657.08
2018,5,2,12,30,935.0,116.0,2.2,24.2,984.0,862.62,634.67
2018,5,2,12,45,934.0,114.5,2.4,24.25,973.0,821.54,609.22
2018,5,2,13,0,933.0,113.0,2.6,24.3,962.0,777.67,580.88
2018,5,2,13,15,928.5,112.5,2.7,24.25,942.5,729.63,546.86
2018,5,2,13,30,924.0,112.0,2.8,24.2,923.0,679.42,510.26
2018,5,2,13,45,917.0,111.5,2.95,24.1,896.5,625.81,470.27
2018,5,2,14,0,910.0,111.0,3.1,24.0,870.0,570.73,427.71
2018,5,2,14,15,901.5,109.0,3.2,23.8,836.5,512.55,381.34
2018,5,2,14,30,893.0,107.0,3.3,23.6,803.0,453.57,332.71
2018,5,2,14,45,881.0,105.5,3.35,23.4,763.5,393.2,281.5
2018,5,2,15,0,869.0,104.0,3.4,23.2,724.0,332.93,229.39
2018,5,2,15,15,855.0,101.5,3.4,23.2,680.0,271.85,176.71
2018,5,2,15,30,841.0,99.0,3.4,23.2,636.0,204.9,122.0
2018,5,2,15,45,821.5,96.0,3.4,22.55,587.0,144.27,79.66
2018,5,2,16,0,802.0,93.0,3.4,21.9,538.0,85.85,54.05
2018,5,2,16,15,777.0,89.0,3.4,21.4,486.5,69.47,54.16
2018,5,2,16,30,752.0,85.0,3.4,20.9,435.0,67.56,52.85
2018,5,2,16,45,717.0,81.0,3.35,20.45,382.0,59.98,46.58
2018,5,2,17,0,682.0,77.0,3.3,20.0,329.0,58.01,45.11
2018,5,2,17,15,633.0,71.0,3.15,19.25,276.0,54.38,42.17
2018,5,2,17,30,584.0,65.0,3.0,18.5,223.0,50.69,39.05
2018,5,2,17,45,511.0,57.0,2.8,17.75,173.5,45.17,34.13
2018,5,2,18,0,438.0,49.0,2.6,17.0,124.0,39.58,28.93
2018,5,2,18,15,326.0,38.5,2.4,16.3,83.5,31.59,21.26
2018,5,2,18,30,214.0,28.0,2.2,15.6,43.0,21.82,8.14
2018,5,2,18,45,112.5,15.0,2.0,14.85,22.5,12.8,0.0
2018,5,2,19,0,11.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.65,13.8,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.5,1.75,11.2,2.5,2.13,0.0
2018,5,3,5,30,0.0,5.0,1.8,11.4,5.0,4.1,0.0
2018,5,3,5,45,0.0,9.5,1.9,11.6,9.5,7.8,0.69
2018,5,3,6,0,0.0,14.0,2.0,11.8,14.0,11.51,4.14
2018,5,3,6,15,0.0,22.0,1.9,12.1,22.0,18.11,9.97
2018,5,3,6,30,0.0,30.0,1.8,12.4,30.0,24.74,15.79
2018,5,3,6,45,0.0,46.5,1.75,12.75,46.5,38.44,27.62
2018,5,3,7,0,0.0,63.0,1.7,13.1,63.0,52.19,39.33
2018,5,3,7,15,0.0,74.5,1.6,13.65,74.5,61.8,47.29
2018,5,3,7,30,0.0,86.0,1.5,14.2,86.0,71.79,55.43
2018,5,3,7,45,0.0,103.5,1.45,14.8,103.5,87.35,68.1
2018,5,3,8,0,0.0,121.0,1.4,15.4,121.0,102.96,80.58
2018,5,3,8,15,0.5,141.0,1.4,16.15,141.5,121.36,95.12
2018,5,3,8,30,1.0,161.0,1.4,16.9,162.0,139.81,109.46
2018,5,3,8,45,3.0,175.0,1.45,17.65,177.5,154.07,120.31
2018,5,3,9,0,5.0,189.0,1.5,18.4,193.0,168.4,131.09
2018,5,3,9,15,11.5,226.5,1.55,19.05,235.5,209.08,162.64
