Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,9,30,18.0,264.0,1.6,19.7,278.0,249.99,193.68
2018,5,3,9,45,19.0,279.5,1.7,20.4,295.0,264.59,203.93
2018,5,3,10,0,20.0,295.0,1.8,21.1,312.0,279.05,214.1
2018,5,3,10,15,61.0,345.0,1.85,21.65,398.0,385.33,294.23
2018,5,3,10,30,102.0,395.0,1.9,22.2,484.0,473.09,357.9
2018,5,3,10,45,413.0,308.5,1.95,22.75,681.0,739.32,552.29
2018,5,3,11,0,724.0,222.0,2.0,23.3,878.0,948.82,694.06
2018,5,3,11,15,827.5,170.5,2.05,23.7,930.5,971.02,705.22
2018,5,3,11,30,931.0,119.0,2.1,24.1,983.0,984.21,712.61
2018,5,3,11,45,932.5,119.0,2.15,24.45,988.0,959.72,696.11
2018,5,3,12,0,934.0,119.0,2.2,24.8,993.0,931.68,677.69
2018,5,3,12,15,935.5,118.0,2.25,25.05,990.5,899.32,656.69
2018,5,3,12,30,937.0,117.0,2.3,25.3,988.0,863.68,633.44
2018,5,3,12,45,938.0,113.5,2.35,25.55,977.0,822.37,606.26
2018,5,3,13,0,939.0,110.0,2.4,25.8,966.0,778.13,576.52
2018,5,3,13,15,935.5,109.0,2.45,25.9,947.0,730.17,542.34
2018,5,3,13,30,932.0,108.0,2.5,26.0,928.0,679.95,505.63
2018,5,3,13,45,927.0,106.5,2.55,26.1,902.0,626.41,465.46
2018,5,3,14,0,922.0,105.0,2.6,26.2,876.0,571.19,422.76
2018,5,3,14,15,914.0,103.5,2.7,26.15,843.0,513.12,376.9
2018,5,3,14,30,906.0,102.0,2.8,26.1,810.0,454.16,328.74
2018,5,3,14,45,896.0,99.5,2.85,26.0,770.5,393.13,277.55
2018,5,3,15,0,886.0,97.0,2.9,25.9,731.0,331.98,225.23
2018,5,3,15,15,872.0,95.0,2.9,25.9,686.5,270.42,172.77
2018,5,3,15,30,858.0,93.0,2.9,25.9,642.0,209.7,123.57
2018,5,3,15,45,839.5,90.5,2.95,25.5,593.5,141.62,75.94
2018,5,3,16,0,821.0,88.0,3.0,25.1,545.0,82.59,50.65
2018,5,3,16,15,796.0,84.5,3.0,24.7,493.0,66.46,50.87
2018,5,3,16,30,771.0,81.0,3.0,24.3,441.0,64.78,49.73
2018,5,3,16,45,737.0,76.5,2.95,23.85,387.5,62.16,47.77
2018,5,3,17,0,703.0,72.0,2.9,23.4,334.0,59.46,45.7
2018,5,3,17,15,654.5,67.0,2.65,22.45,281.0,51.52,39.12
2018,5,3,17,30,606.0,62.0,2.4,21.5,228.0,48.45,36.61
2018,5,3,17,45,483.0,57.5,2.1,20.55,171.5,45.32,33.88
2018,5,3,18,0,360.0,53.0,1.8,19.6,115.0,40.58,29.5
2018,5,3,18,15,278.0,40.0,1.65,18.75,78.5,30.88,20.5
2018,5,3,18,30,196.0,27.0,1.5,17.9,42.0,21.01,8.29
2018,5,3,18,45,104.5,14.5,1.4,17.05,22.0,12.38,0.0
2018,5,3,19,0,13.0,2.0,1.3,16.2,2.0,0.0,0.0
2018,5,3,19,15,6.5,1.0,1.3,15.85,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,4,5,15,75.0,12.0,0.45,12.7,16.5,33.49,0.0
2018,5,4,5,30,150.0,24.0,0.5,13.3,33.0,96.92,24.97
2018,5,4,5,45,134.0,37.5,0.55,13.9,51.5,112.25,83.73
2018,5,4,6,0,118.0,51.0,0.6,14.5,70.0,125.43,99.0
2018,5,4,6,15,85.5,72.0,0.65,15.05,88.5,127.99,102.8
2018,5,4,6,30,53.0,93.0,0.7,15.6,107.0,124.99,100.66
2018,5,4,6,45,109.5,116.0,0.75,16.15,152.5,198.59,162.37
2018,5,4,7,0,166.0,139.0,0.8,16.7,198.0,266.7,217.72
2018,5,4,7,15,312.0,141.5,0.75,17.45,275.0,395.15,319.45
2018,5,4,7,30,458.0,144.0,0.7,18.2,352.0,540.07,427.2
2018,5,4,7,45,487.0,156.0,0.7,18.95,400.5,594.39,463.05
2018,5,4,8,0,516.0,168.0,0.7,19.7,449.0,648.96,498.84
2018,5,4,8,15,523.5,182.5,0.7,20.7,490.0,687.23,521.4
2018,5,4,8,30,531.0,197.0,0.7,21.7,531.0,723.66,542.25
2018,5,4,8,45,596.0,190.5,0.7,22.65,590.5,796.92,588.31
2018,5,4,9,0,661.0,184.0,0.7,23.6,650.0,863.19,627.06
2018,5,4,9,15,632.5,209.0,0.75,24.35,675.5,870.72,628.58
2018,5,4,9,30,604.0,234.0,0.8,25.1,701.0,873.61,627.15
2018,5,4,9,45,600.5,253.0,0.85,25.9,734.0,891.17,635.51
2018,5,4,10,0,597.0,272.0,0.9,26.7,767.0,905.2,641.46
2018,5,4,10,15,707.0,222.0,1.0,27.15,827.0,962.25,678.4
2018,5,4,10,30,817.0,172.0,1.1,27.6,887.0,1003.86,702.93
2018,5,4,10,45,764.0,209.0,1.25,28.05,889.5,987.32,692.93
2018,5,4,11,0,711.0,246.0,1.4,28.5,892.0,958.17,675.61
2018,5,4,11,15,616.0,297.5,1.4,28.7,862.5,898.08,634.84
2018,5,4,11,30,521.0,349.0,1.4,28.9,833.0,838.31,594.16
2018,5,4,11,45,511.0,360.5,1.4,29.1,837.0,819.73,581.63
2018,5,4,12,0,501.0,372.0,1.4,29.3,841.0,798.9,567.2
2018,5,4,12,15,541.0,355.0,1.45,29.35,860.0,793.37,564.69
2018,5,4,12,30,581.0,338.0,1.5,29.4,879.0,783.4,558.96
2018,5,4,12,45,588.5,326.0,1.6,29.45,868.5,748.3,536.59
2018,5,4,13,0,596.0,314.0,1.7,29.5,858.0,711.02,512.4
2018,5,4,13,15,653.0,274.0,1.75,29.4,859.0,681.5,493.5
2018,5,4,13,30,710.0,234.0,1.8,29.3,860.0,647.0,470.18
2018,5,4,13,45,668.5,248.0,1.85,29.2,823.5,591.75,430.55
2018,5,4,14,0,627.0,262.0,1.9,29.1,787.0,538.82,391.77
2018,5,4,14,15,716.5,205.0,1.95,28.9,783.0,496.02,359.13
2018,5,4,14,30,806.0,148.0,2.0,28.7,779.0,445.51,318.41
2018,5,4,14,45,832.5,127.0,2.05,28.5,750.5,387.25,270.38
2018,5,4,15,0,859.0,106.0,2.1,28.3,722.0,330.15,221.56
2018,5,4,15,15,845.0,103.0,2.1,28.3,678.0,263.48,166.3
2018,5,4,15,30,831.0,100.0,2.1,28.3,634.0,202.93,118.0
2018,5,4,15,45,811.5,97.0,2.35,27.55,585.5,143.12,77.49
2018,5,4,16,0,792.0,94.0,2.6,26.8,537.0,85.51,53.12
2018,5,4,16,15,764.0,90.5,2.7,26.15,484.5,70.23,53.7
2018,5,4,16,30,736.0,87.0,2.8,25.5,432.0,68.71,52.79
2018,5,4,16,45,698.5,82.0,2.95,24.8,378.0,60.33,46.01
2018,5,4,17,0,661.0,77.0,3.1,24.1,324.0,57.66,44.02
2018,5,4,17,15,609.0,70.5,3.0,23.05,271.0,53.65,40.86
2018,5,4,17,30,557.0,64.0,2.9,22.0,218.0,49.56,37.49
2018,5,4,17,45,481.5,57.5,2.8,20.95,170.0,45.24,33.75
2018,5,4,18,0,406.0,51.0,2.7,19.9,122.0,40.97,29.81
2018,5,4,18,15,306.5,40.0,2.55,19.05,83.5,32.67,22.03
2018,5,4,18,30,207.0,29.0,2.4,18.2,45.0,22.55,9.97
2018,5,4,18,45,109.0,15.5,2.3,17.35,23.5,13.23,0.0
2018,5,4,19,0,11.0,2.0,2.2,16.5,2.0,0.0,0.0
2018,5,4,19,15,5.5,1.0,2.1,16.15,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,0.85,13.4,3.0,2.56,0.0
2018,5,5,5,30,0.0,6.0,0.9,13.7,6.0,4.92,0.0
2018,5,5,5,45,0.0,9.5,0.95,14.05,9.5,7.8,0.72
2018,5,5,6,0,0.0,13.0,1.0,14.4,13.0,10.68,3.39
2018,5,5,6,15,0.0,23.5,0.95,14.85,23.5,19.35,10.92
2018,5,5,6,30,0.0,34.0,0.9,15.3,34.0,28.05,18.44
2018,5,5,6,45,5.5,63.0,0.9,15.75,65.0,55.73,42.12
2018,5,5,7,0,11.0,92.0,0.9,16.2,96.0,86.52,68.0
2018,5,5,7,15,22.0,132.5,0.85,16.65,142.0,133.85,107.12
2018,5,5,7,30,33.0,173.0,0.8,17.1,188.0,195.83,156.9
2018,5,5,7,45,72.0,205.0,0.7,17.55,243.0,261.62,208.87
2018,5,5,8,0,111.0,237.0,0.6,18.0,298.0,346.69,273.5
2018,5,5,8,15,150.5,261.5,0.6,18.4,352.0,409.43,319.58
2018,5,5,8,30,190.0,286.0,0.6,18.8,406.0,473.65,365.58
2018,5,5,8,45,251.0,297.5,0.65,19.2,468.0,563.71,429.52
2018,5,5,9,0,312.0,309.0,0.7,19.6,530.0,636.49,479.49
2018,5,5,9,15,357.0,312.5,0.7,20.2,578.5,685.82,511.28
2018,5,5,9,30,402.0,316.0,0.7,20.8,627.0,752.94,554.04
2018,5,5,9,45,459.5,311.0,0.7,21.45,681.5,805.18,586.37
2018,5,5,10,0,517.0,306.0,0.7,22.1,736.0,855.59,616.94
2018,5,5,10,15,534.0,313.5,0.8,23.0,770.0,875.99,628.1
2018,5,5,10,30,551.0,321.0,0.9,23.9,804.0,893.44,637.72
2018,5,5,10,45,522.5,343.0,0.95,24.8,809.5,877.37,624.31
2018,5,5,11,0,494.0,365.0,1.0,25.7,815.0,858.52,609.66
2018,5,5,11,15,436.0,388.5,1.25,26.35,789.5,810.73,579.2
2018,5,5,11,30,378.0,412.0,1.5,27.0,764.0,751.41,540.57
2018,5,5,11,45,334.0,430.0,1.75,27.65,742.0,712.44,514.49
2018,5,5,12,0,290.0,448.0,2.0,28.3,720.0,673.51,487.6
2018,5,5,12,15,376.5,416.5,2.1,28.4,768.5,700.3,508.1
2018,5,5,12,30,463.0,385.0,2.2,28.5,817.0,727.47,527.8
2018,5,5,12,45,387.0,404.5,2.25,28.65,762.5,654.14,476.28
2018,5,5,13,0,311.0,424.0,2.3,28.8,708.0,591.59,432.02
2018,5,5,13,15,322.0,411.0,2.4,28.7,700.0,566.09,415.0
2018,5,5,13,30,333.0,398.0,2.5,28.6,692.0,539.08,396.23
2018,5,5,13,45,392.5,365.5,2.55,28.5,702.5,523.28,385.1
2018,5,5,14,0,452.0,333.0,2.6,28.4,713.0,501.03,368.35
2018,5,5,14,15,386.5,325.5,2.75,27.85,641.5,432.33,318.41
2018,5,5,14,30,321.0,318.0,2.9,27.3,570.0,373.06,274.8
2018,5,5,14,45,348.5,306.5,3.0,26.75,567.5,348.87,255.02
2018,5,5,15,0,376.0,295.0,3.1,26.2,565.0,321.11,231.62
2018,5,5,15,15,380.5,272.5,3.1,26.2,531.5,277.52,196.24
2018,5,5,15,30,385.0,250.0,3.1,26.2,498.0,233.67,161.66
2018,5,5,15,45,301.5,239.0,3.5,24.45,424.0,188.12,133.14
2018,5,5,16,0,218.0,228.0,3.9,22.7,350.0,161.36,122.14
2018,5,5,16,15,152.5,202.5,3.95,21.8,284.0,140.82,114.35
2018,5,5,16,30,87.0,177.0,4.0,20.9,218.0,130.3,106.29
2018,5,5,16,45,90.0,150.5,4.05,20.05,188.5,108.66,88.53
2018,5,5,17,0,93.0,124.0,4.1,19.2,159.0,91.8,74.57
2018,5,5,17,15,106.5,90.5,3.95,18.4,124.5,69.71,55.71
2018,5,5,17,30,120.0,57.0,3.8,17.6,90.0,43.57,32.92
2018,5,5,17,45,73.5,37.5,3.65,16.85,56.5,29.28,20.29
2018,5,5,18,0,27.0,18.0,3.5,16.1,23.0,15.34,7.85
2018,5,5,18,15,13.5,11.5,3.4,15.55,14.0,9.91,2.89
2018,5,5,18,30,0.0,5.0,3.3,15.0,5.0,4.1,0.0
2018,5,5,18,45,0.0,2.5,3.15,14.45,2.5,2.13,0.0
2018,5,5,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.1,10.25,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.1,10.3,2.0,0.0,0.0
2018,5,6,5,15,34.0,13.0,2.15,10.5,15.0,21.62,0.0
2018,5,6,5,30,63.0,24.0,2.2,10.7,28.0,58.65,23.93
2018,5,6,5,45,115.0,40.0,2.25,10.95,55.5,106.5,81.3
2018,5,6,6,0,167.0,56.0,2.3,11.2,83.0,154.87,125.53
2018,5,6,6,15,218.5,74.0,2.3,11.7,123.0,211.21,175.39
2018,5,6,6,30,270.0,92.0,2.3,12.2,163.0,272.45,228.28
2018,5,6,6,45,330.5,105.5,2.3,12.65,212.0,352.78,295.22
2018,5,6,7,0,391.0,119.0,2.3,13.1,261.0,425.28,353.87
2018,5,6,7,15,564.5,106.5,2.3,13.85,346.5,562.86,462.65
2018,5,6,7,30,738.0,94.0,2.3,14.6,432.0,706.47,569.03
2018,5,6,7,45,772.0,96.0,2.3,15.3,486.5,760.45,603.98
2018,5,6,8,0,806.0,98.0,2.3,16.0,541.0,818.18,641.36
2018,5,6,8,15,826.5,101.0,2.2,16.75,590.5,864.26,668.55
2018,5,6,8,30,847.0,104.0,2.1,17.5,640.0,908.22,693.57
2018,5,6,8,45,862.5,106.5,2.0,18.3,686.0,944.53,712.6
2018,5,6,9,0,878.0,109.0,1.9,19.1,732.0,966.94,722.02
2018,5,6,9,15,874.0,117.5,1.9,19.8,767.0,984.38,729.7
2018,5,6,9,30,870.0,126.0,1.9,20.5,802.0,1010.17,742.88
2018,5,6,9,45,879.5,128.0,1.95,21.2,836.5,1013.59,742.15
2018,5,6,10,0,889.0,130.0,2.0,21.9,871.0,1025.74,747.42
2018,5,6,10,15,896.0,131.0,2.1,22.4,898.5,1030.57,749.2
2018,5,6,10,30,903.0,132.0,2.2,22.9,926.0,1031.5,748.65
2018,5,6,10,45,916.0,129.0,2.3,23.4,949.5,1030.44,746.96
2018,5,6,11,0,929.0,126.0,2.4,23.9,973.0,1025.36,742.81
2018,5,6,11,15,928.5,127.5,2.6,24.15,984.0,1007.68,732.38
2018,5,6,11,30,928.0,129.0,2.8,24.4,995.0,986.28,719.5
2018,5,6,11,45,843.0,177.5,2.95,24.6,967.0,940.68,690.28
2018,5,6,12,0,758.0,226.0,3.1,24.8,939.0,889.68,656.88
2018,5,6,12,15,598.0,312.5,3.15,24.8,874.0,799.86,592.52
2018,5,6,12,30,438.0,399.0,3.2,24.8,809.0,717.95,532.71
2018,5,6,12,45,485.0,377.0,3.3,24.85,826.0,709.58,528.18
2018,5,6,13,0,532.0,355.0,3.4,24.9,843.0,696.32,519.38
2018,5,6,13,15,419.5,383.5,3.35,24.7,763.5,610.63,456.87
2018,5,6,13,30,307.0,412.0,3.3,24.5,684.0,533.08,399.83
2018,5,6,13,45,325.5,388.5,3.3,24.3,669.0,501.9,377.32
2018,5,6,14,0,344.0,365.0,3.3,24.1,654.0,468.83,352.52
2018,5,6,14,15,186.0,313.0,3.25,23.75,468.5,334.2,252.59
2018,5,6,14,30,28.0,261.0,3.2,23.4,283.0,218.87,166.42
2018,5,6,14,45,40.5,270.5,3.1,23.05,300.5,225.38,171.68
2018,5,6,15,0,53.0,280.0,3.0,22.7,318.0,229.36,174.54
2018,5,6,15,15,42.0,258.5,3.0,22.7,287.5,204.98,156.02
2018,5,6,15,30,31.0,237.0,3.0,22.7,257.0,182.39,139.11
2018,5,6,15,45,149.5,217.5,2.95,21.9,303.0,168.53,124.72
2018,5,6,16,0,268.0,198.0,2.9,21.1,349.0,137.32,102.94
2018,5,6,16,15,230.0,184.5,2.95,20.55,305.5,124.09,100.71
2018,5,6,16,30,192.0,171.0,3.0,20.0,262.0,122.85,100.26
2018,5,6,16,45,188.0,145.5,3.0,19.45,226.0,101.57,82.6
2018,5,6,17,0,184.0,120.0,3.0,18.9,190.0,85.97,69.57
2018,5,6,17,15,255.5,102.0,2.9,18.4,183.0,75.26,60.55
2018,5,6,17,30,327.0,84.0,2.8,17.9,176.0,61.24,48.41
2018,5,6,17,45,260.0,73.5,2.75,17.4,137.0,54.17,42.13
2018,5,6,18,0,193.0,63.0,2.7,16.9,98.0,47.94,36.33
2018,5,6,18,15,138.0,46.5,2.45,16.4,67.5,35.74,25.05
2018,5,6,18,30,83.0,30.0,2.2,15.9,37.0,23.34,11.74
2018,5,6,18,45,44.0,16.5,2.0,15.4,20.0,14.08,0.0
2018,5,6,19,0,5.0,3.0,1.8,14.9,3.0,0.0,0.0
2018,5,6,19,15,2.5,1.5,1.65,14.6,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.05,10.8,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.1,10.9,2.0,0.0,0.0
2018,5,7,5,15,102.0,15.5,2.2,11.35,22.0,44.76,0.0
2018,5,7,5,30,196.0,29.0,2.3,11.8,42.0,121.78,61.76
2018,5,7,5,45,316.0,39.5,2.4,12.3,82.5,201.28,156.18
2018,5,7,6,0,436.0,50.0,2.5,12.8,123.0,290.45,235.56
2018,5,7,6,15,514.0,58.0,2.5,13.45,173.5,366.76,302.22
2018,5,7,6,30,592.0,66.0,2.5,14.1,224.0,449.94,371.98
2018,5,7,6,45,643.5,72.0,2.5,14.75,278.0,520.18,428.65
2018,5,7,7,0,695.0,78.0,2.5,15.4,332.0,593.47,485.24
2018,5,7,7,15,731.5,82.5,2.5,16.2,386.5,656.49,530.83
2018,5,7,7,30,768.0,87.0,2.5,17.0,441.0,716.77,571.8
2018,5,7,7,45,794.0,91.0,2.5,17.85,494.0,771.72,607.48
2018,5,7,8,0,820.0,95.0,2.5,18.7,547.0,825.58,641.38
2018,5,7,8,15,839.5,98.0,2.55,19.5,597.0,871.12,669.13
2018,5,7,8,30,859.0,101.0,2.6,20.3,647.0,914.45,694.89
2018,5,7,8,45,873.5,103.5,2.65,21.1,692.5,939.72,708.03
2018,5,7,9,0,888.0,106.0,2.7,21.9,738.0,971.89,725.87
2018,5,7,9,15,900.5,107.5,2.7,22.5,779.0,997.84,739.47
2018,5,7,9,30,913.0,109.0,2.7,23.1,820.0,1020.34,750.78
2018,5,7,9,45,923.5,109.5,2.75,23.7,855.0,1036.15,758.26
2018,5,7,10,0,934.0,110.0,2.8,24.3,890.0,1048.15,763.4
2018,5,7,10,15,939.5,111.0,2.85,24.8,917.0,1051.77,763.59
2018,5,7,10,30,945.0,112.0,2.9,25.3,944.0,1051.34,761.4
2018,5,7,10,45,949.5,112.0,2.9,25.85,964.0,1044.85,754.89
2018,5,7,11,0,954.0,112.0,2.9,26.4,984.0,1034.33,746.0
2018,5,7,11,15,956.5,113.0,2.95,26.7,997.0,1018.86,735.31
2018,5,7,11,30,959.0,114.0,3.0,27.0,1010.0,999.46,722.21
2018,5,7,11,45,960.0,114.0,3.05,27.3,1014.5,973.96,705.25
2018,5,7,12,0,961.0,114.0,3.1,27.6,1019.0,944.86,685.99
2018,5,7,12,15,957.0,115.0,3.15,27.7,1014.0,909.0,662.81
2018,5,7,12,30,953.0,116.0,3.2,27.8,1009.0,870.14,637.52
2018,5,7,12,45,929.5,128.5,3.3,27.9,991.0,823.3,606.94
2018,5,7,13,0,906.0,141.0,3.4,28.0,973.0,774.89,573.49
2018,5,7,13,15,918.0,130.0,3.45,28.0,958.5,730.76,542.09
2018,5,7,13,30,930.0,119.0,3.5,28.0,944.0,683.1,507.22
2018,5,7,13,45,924.0,118.0,3.55,27.95,917.5,629.64,467.03
2018,5,7,14,0,918.0,117.0,3.6,27.9,891.0,574.6,424.43
2018,5,7,14,15,910.0,115.0,3.65,27.8,857.5,516.54,378.32
2018,5,7,14,30,902.0,113.0,3.7,27.7,824.0,457.62,330.07
2018,5,7,14,45,890.5,111.5,3.7,27.55,784.5,397.24,279.42
2018,5,7,15,0,879.0,110.0,3.7,27.4,745.0,336.89,227.92
2018,5,7,15,15,865.0,107.0,3.7,27.4,700.0,269.23,171.15
2018,5,7,15,30,851.0,104.0,3.7,27.4,655.0,207.64,121.61
2018,5,7,15,45,832.0,101.0,3.7,26.8,606.0,146.84,80.16
2018,5,7,16,0,813.0,98.0,3.7,26.2,557.0,88.18,55.52
2018,5,7,16,15,788.5,94.0,3.65,25.7,505.0,72.92,56.05
2018,5,7,16,30,764.0,90.0,3.6,25.2,453.0,71.14,54.89
2018,5,7,16,45,730.5,85.5,3.55,24.7,399.5,62.98,48.27
2018,5,7,17,0,697.0,81.0,3.5,24.2,346.0,60.77,46.65
2018,5,7,17,15,649.5,75.0,3.25,23.2,292.5,57.24,43.92
2018,5,7,17,30,602.0,69.0,3.0,22.2,239.0,53.65,41.0
2018,5,7,17,45,530.0,61.5,2.7,21.2,188.5,48.61,36.67
2018,5,7,18,0,458.0,54.0,2.4,20.2,138.0,43.55,32.08
2018,5,7,18,15,344.0,43.5,2.2,19.25,95.0,35.66,24.72
2018,5,7,18,30,230.0,33.0,2.0,18.3,52.0,25.62,13.71
2018,5,7,18,45,125.0,18.5,1.85,17.35,28.0,15.79,0.0
2018,5,7,19,0,20.0,4.0,1.7,16.4,4.0,0.0,0.0
2018,5,7,19,15,10.0,2.0,1.75,16.1,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,1.15,11.25,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,1.2,11.5,2.0,0.0,0.0
2018,5,8,5,15,120.5,15.5,1.5,12.05,23.5,50.44,0.0
2018,5,8,5,30,229.0,29.0,1.8,12.6,45.0,134.35,74.38
2018,5,8,5,45,345.0,39.5,2.1,13.15,86.5,213.54,165.6
2018,5,8,6,0,461.0,50.0,2.4,13.7,128.0,302.22,244.28
2018,5,8,6,15,442.0,61.5,2.55,14.1,157.5,331.44,272.93
2018,5,8,6,30,423.0,73.0,2.7,14.5,187.0,351.58,292.2
2018,5,8,6,45,380.0,98.0,2.85,14.9,217.0,374.58,311.4
2018,5,8,7,0,337.0,123.0,3.0,15.3,247.0,391.55,324.33
2018,5,8,7,15,292.0,141.5,3.1,15.9,260.5,378.04,312.1
2018,5,8,7,30,247.0,160.0,3.2,16.5,274.0,375.03,307.6
2018,5,8,7,45,243.0,181.5,3.25,17.1,304.5,404.1,328.86
2018,5,8,8,0,239.0,203.0,3.3,17.7,335.0,431.76,348.43
2018,5,8,8,15,545.0,149.0,3.25,18.35,486.5,674.68,537.05
2018,5,8,8,30,851.0,95.0,3.2,19.0,638.0,889.44,686.99
2018,5,8,8,45,862.0,99.0,3.2,19.6,682.0,922.82,704.93
2018,5,8,9,0,873.0,103.0,3.2,20.2,726.0,953.12,722.05
2018,5,8,9,15,769.5,153.0,3.1,20.4,724.5,931.16,703.96
2018,5,8,9,30,666.0,203.0,3.0,20.6,723.0,898.37,679.16
2018,5,8,9,45,499.5,289.5,2.9,20.85,689.0,819.52,618.77
2018,5,8,10,0,333.0,376.0,2.8,21.1,655.0,724.34,546.27
2018,5,8,10,15,381.5,371.5,2.8,21.25,700.5,763.07,574.09
2018,5,8,10,30,430.0,367.0,2.8,21.4,746.0,815.56,609.69
2018,5,8,10,45,441.5,369.5,2.75,21.55,766.5,820.22,611.33
2018,5,8,11,0,453.0,372.0,2.7,21.7,787.0,822.17,611.55
2018,5,8,11,15,409.5,395.5,2.7,22.05,774.5,788.69,586.12
2018,5,8,11,30,366.0,419.0,2.7,22.4,762.0,743.87,553.37
2018,5,8,11,45,515.5,349.0,2.7,22.75,834.5,808.55,600.62
2018,5,8,12,0,665.0,279.0,2.7,23.1,907.0,853.6,632.86
2018,5,8,12,15,571.5,321.5,2.7,23.4,859.5,784.68,582.42
2018,5,8,12,30,478.0,364.0,2.7,23.7,812.0,718.5,534.26
2018,5,8,12,45,386.5,401.0,2.75,24.0,760.5,647.94,482.96
2018,5,8,13,0,295.0,438.0,2.8,24.3,709.0,589.04,439.25
2018,5,8,13,15,295.0,421.5,2.9,24.45,688.0,553.96,414.37
2018,5,8,13,30,295.0,405.0,3.0,24.6,667.0,518.62,388.73
2018,5,8,13,45,288.5,394.5,3.1,24.7,644.5,483.97,363.07
2018,5,8,14,0,282.0,384.0,3.2,24.8,622.0,449.63,337.19
2018,5,8,14,15,293.5,361.0,3.35,24.75,600.5,414.95,310.82
2018,5,8,14,30,305.0,338.0,3.5,24.7,579.0,379.17,282.84
2018,5,8,14,45,449.5,276.0,3.7,24.65,611.5,357.47,261.96
2018,5,8,15,0,594.0,214.0,3.9,24.6,644.0,321.79,227.56
2018,5,8,15,15,569.5,201.5,3.9,24.6,593.5,265.77,181.62
2018,5,8,15,30,545.0,189.0,3.9,24.6,543.0,212.7,139.88
2018,5,8,15,45,578.0,166.5,4.15,24.0,516.5,161.0,101.85
2018,5,8,16,0,611.0,144.0,4.4,23.4,490.0,105.54,72.64
2018,5,8,16,15,642.5,121.5,4.35,23.0,455.5,82.61,64.89
2018,5,8,16,30,674.0,99.0,4.3,22.6,421.0,69.89,54.41
2018,5,8,16,45,685.5,85.5,4.25,22.15,380.0,62.35,48.25
2018,5,8,17,0,697.0,72.0,4.2,21.7,339.0,59.11,45.7
2018,5,8,17,15,650.5,67.0,3.85,21.15,286.5,51.22,39.07
2018,5,8,17,30,604.0,62.0,3.5,20.6,234.0,48.15,36.5
2018,5,8,17,45,535.5,55.5,3.15,20.05,185.0,43.72,32.6
2018,5,8,18,0,467.0,49.0,2.8,19.5,136.0,39.28,28.5
2018,5,8,18,15,357.0,39.5,2.45,18.85,94.0,32.08,21.77
2018,5,8,18,30,247.0,30.0,2.1,18.2,52.0,24.85,13.49
2018,5,8,18,45,136.0,17.0,1.75,17.55,28.0,14.51,0.0
2018,5,8,19,0,25.0,4.0,1.4,16.9,4.0,3.41,0.0
2018,5,8,19,15,12.5,2.0,1.35,16.6,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.9,12.55,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.9,12.6,2.0,0.0,0.0
2018,5,9,5,15,116.0,15.0,2.1,12.95,23.0,48.58,0.0
2018,5,9,5,30,221.0,28.0,2.3,13.3,44.0,130.45,76.64
2018,5,9,5,45,336.5,38.0,2.5,13.65,85.0,208.44,161.94
2018,5,9,6,0,452.0,48.0,2.7,14.0,126.0,295.53,239.15
2018,5,9,6,15,503.0,57.0,2.75,14.45,171.5,358.89,295.29
2018,5,9,6,30,554.0,66.0,2.8,14.9,217.0,426.49,352.74
2018,5,9,6,45,484.0,88.5,2.9,15.35,240.5,435.51,360.42
2018,5,9,7,0,414.0,111.0,3.0,15.8,264.0,429.97,355.3
2018,5,9,7,15,501.5,115.0,3.0,16.5,328.5,516.35,423.28
2018,5,9,7,30,589.0,119.0,3.0,17.2,393.0,617.55,499.47
2018,5,9,7,45,697.5,106.0,3.0,17.9,467.0,713.15,567.91
2018,5,9,8,0,806.0,93.0,3.0,18.6,541.0,809.39,633.63
2018,5,9,8,15,843.0,90.5,3.05,19.25,596.0,863.14,667.66
2018,5,9,8,30,880.0,88.0,3.1,19.9,651.0,906.43,694.1
2018,5,9,8,45,894.5,89.5,3.15,20.6,696.5,940.95,714.07
2018,5,9,9,0,909.0,91.0,3.2,21.3,742.0,972.49,731.87
2018,5,9,9,15,919.5,92.5,3.3,21.8,782.0,996.96,745.78
2018,5,9,9,30,930.0,94.0,3.4,22.3,822.0,1017.88,757.37
2018,5,9,9,45,938.5,95.5,3.5,22.8,856.5,1033.09,765.26
2018,5,9,10,0,947.0,97.0,3.6,23.3,891.0,1044.4,770.69
2018,5,9,10,15,952.0,98.0,3.7,23.65,918.0,1047.7,771.45
2018,5,9,10,30,957.0,99.0,3.8,24.0,945.0,1046.93,769.73
2018,5,9,10,45,960.5,99.5,3.9,24.35,964.5,1040.09,764.17
2018,5,9,11,0,964.0,100.0,4.0,24.7,984.0,1029.18,756.1
2018,5,9,11,15,966.5,100.0,4.05,24.9,996.5,1012.82,744.67
2018,5,9,11,30,969.0,100.0,4.1,25.1,1009.0,992.54,730.77
2018,5,9,11,45,969.0,100.5,4.2,25.3,1013.0,966.67,713.51
2018,5,9,12,0,969.0,101.0,4.3,25.5,1017.0,937.21,693.85
2018,5,9,12,15,965.5,102.0,4.35,25.55,1012.0,901.84,670.29
2018,5,9,12,30,962.0,103.0,4.4,25.6,1007.0,863.39,644.54
2018,5,9,12,45,956.0,105.0,4.45,25.65,994.5,821.03,615.92
2018,5,9,13,0,950.0,107.0,4.5,25.7,982.0,776.14,584.75
2018,5,9,13,15,946.5,106.0,4.5,25.65,963.0,728.11,549.36
2018,5,9,13,30,943.0,105.0,4.5,25.6,944.0,677.81,511.46
2018,5,9,13,45,937.0,103.5,4.5,25.55,917.0,623.63,469.69
2018,5,9,14,0,931.0,102.0,4.5,25.5,890.0,567.87,425.51
2018,5,9,14,15,923.0,100.5,4.5,25.3,856.5,509.85,378.5
2018,5,9,14,30,915.0,99.0,4.5,25.1,823.0,450.94,329.32
2018,5,9,14,45,905.0,97.0,4.55,24.9,784.0,390.33,277.6
2018,5,9,15,0,895.0,95.0,4.6,24.7,745.0,329.59,224.86
2018,5,9,15,15,882.0,93.0,4.6,24.7,701.0,268.29,171.93
2018,5,9,15,30,869.0,91.0,4.6,24.7,657.0,207.72,122.42
2018,5,9,15,45,851.0,88.0,4.7,23.95,608.0,146.95,80.65
2018,5,9,16,0,833.0,85.0,4.8,23.2,559.0,79.43,49.07
2018,5,9,16,15,808.0,82.0,4.75,22.6,507.0,64.56,49.67
2018,5,9,16,30,783.0,79.0,4.7,22.0,455.0,63.16,48.79
2018,5,9,16,45,749.5,75.5,4.7,21.4,401.5,61.23,47.43
2018,5,9,17,0,716.0,72.0,4.7,20.8,348.0,59.27,46.01
2018,5,9,17,15,671.0,67.5,4.55,20.05,295.5,51.74,39.7
2018,5,9,17,30,626.0,63.0,4.4,19.3,243.0,49.05,37.49
2018,5,9,17,45,557.0,56.5,4.25,18.5,192.5,44.61,33.6
2018,5,9,18,0,488.0,50.0,4.1,17.7,142.0,40.16,29.51
2018,5,9,18,15,380.0,41.0,3.9,17.0,99.0,33.41,23.13
2018,5,9,18,30,272.0,32.0,3.7,16.3,56.0,26.66,15.33
2018,5,9,18,45,151.0,18.5,3.45,15.55,30.5,15.79,0.0
2018,5,9,19,0,30.0,5.0,3.2,14.8,5.0,4.27,0.0
2018,5,9,19,15,15.0,2.5,3.15,14.45,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.0,11.55,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.1,11.6,2.0,0.0,0.0
2018,5,10,5,15,95.0,17.0,3.1,11.75,24.0,43.78,0.0
2018,5,10,5,30,183.0,32.0,3.1,11.9,46.0,122.18,75.72
2018,5,10,5,45,298.0,44.0,3.1,12.1,87.0,197.01,154.49
2018,5,10,6,0,413.0,56.0,3.1,12.3,128.0,284.16,231.88
2018,5,10,6,15,383.5,61.0,3.05,12.55,145.5,293.43,244.01
2018,5,10,6,30,354.0,66.0,3.0,12.8,163.0,301.12,252.81
2018,5,10,6,45,241.0,62.5,3.0,13.1,135.0,241.01,203.0
2018,5,10,7,0,128.0,59.0,3.0,13.4,107.0,156.27,130.59
2018,5,10,7,15,228.0,97.0,3.0,13.85,198.0,278.24,233.65
2018,5,10,7,30,328.0,135.0,3.0,14.3,289.0,425.31,352.14
2018,5,10,7,45,398.0,159.5,3.0,14.75,367.0,521.63,426.29
2018,5,10,8,0,468.0,184.0,3.0,15.2,445.0,621.05,500.52
2018,5,10,8,15,410.5,197.0,3.0,15.85,441.0,598.94,479.64
2018,5,10,8,30,353.0,210.0,3.0,16.5,437.0,571.62,455.65
2018,5,10,8,45,244.5,242.5,3.0,17.15,405.0,493.37,391.95
2018,5,10,9,0,136.0,275.0,3.0,17.8,373.0,409.89,323.75
2018,5,10,9,15,254.0,285.5,3.1,18.5,480.5,553.28,433.71
2018,5,10,9,30,372.0,296.0,3.2,19.2,588.0,698.77,539.53
2018,5,10,9,45,607.0,224.0,3.3,19.95,724.0,862.28,657.78
2018,5,10,10,0,842.0,152.0,3.4,20.7,860.0,1010.16,755.55
2018,5,10,10,15,863.5,146.5,3.55,21.2,892.5,1022.29,761.03
2018,5,10,10,30,885.0,141.0,3.7,21.7,925.0,1016.94,756.13
2018,5,10,10,45,819.0,185.0,3.85,22.2,923.0,999.21,743.21
2018,5,10,11,0,753.0,229.0,4.0,22.7,921.0,973.6,725.13
2018,5,10,11,15,712.5,258.0,4.1,23.0,919.5,945.07,704.72
2018,5,10,11,30,672.0,287.0,4.2,23.3,918.0,913.21,681.22
2018,5,10,11,45,618.0,322.5,4.3,23.6,905.0,872.03,650.96
2018,5,10,12,0,564.0,358.0,4.4,23.9,892.0,833.89,622.58
2018,5,10,12,15,562.5,358.0,4.4,24.1,889.0,806.61,602.95
2018,5,10,12,30,561.0,358.0,4.4,24.3,886.0,777.25,581.63
2018,5,10,12,45,602.0,329.0,4.4,24.5,889.5,754.06,565.45
2018,5,10,13,0,643.0,300.0,4.4,24.7,893.0,724.6,544.44
2018,5,10,13,15,648.5,288.0,4.4,24.75,876.0,682.63,513.72
2018,5,10,13,30,654.0,276.0,4.4,24.8,859.0,638.68,480.96
2018,5,10,13,45,685.0,248.5,4.45,24.85,843.5,595.45,448.3
2018,5,10,14,0,716.0,221.0,4.5,24.9,828.0,547.91,411.26
2018,5,10,14,15,742.0,196.0,4.55,24.6,804.0,495.69,369.81
2018,5,10,14,30,768.0,171.0,4.6,24.3,780.0,439.79,323.85
2018,5,10,14,45,780.0,154.0,4.7,24.0,746.5,385.67,277.71
2018,5,10,15,0,792.0,137.0,4.8,23.7,713.0,325.86,226.05
2018,5,10,15,15,788.5,128.0,4.8,23.7,672.5,266.49,174.82
2018,5,10,15,30,785.0,119.0,4.8,23.7,632.0,207.03,125.95
2018,5,10,15,45,789.0,110.0,4.85,22.65,593.0,148.4,84.57
2018,5,10,16,0,793.0,101.0,4.9,21.6,554.0,89.15,57.81
2018,5,10,16,15,770.0,96.0,4.85,21.0,502.5,73.87,57.95
2018,5,10,16,30,747.0,91.0,4.8,20.4,451.0,71.45,56.24
2018,5,10,16,45,714.0,86.5,4.75,19.8,398.5,63.28,49.51
2018,5,10,17,0,681.0,82.0,4.7,19.2,346.0,61.12,47.92
2018,5,10,17,15,633.0,76.0,4.55,18.45,293.0,57.64,45.13
2018,5,10,17,30,585.0,70.0,4.4,17.7,240.0,54.08,42.17
2018,5,10,17,45,515.0,62.5,4.2,16.95,190.0,49.1,37.79
2018,5,10,18,0,445.0,55.0,4.0,16.2,140.0,44.08,33.16
2018,5,10,18,15,336.0,44.5,3.85,15.55,97.5,36.22,25.75
2018,5,10,18,30,227.0,34.0,3.7,14.9,55.0,26.34,15.47
2018,5,10,18,45,123.5,19.5,3.6,14.25,30.0,15.21,0.0
2018,5,10,19,0,20.0,5.0,3.5,13.6,5.0,4.27,0.0
2018,5,10,19,15,10.0,2.5,3.55,13.4,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,11,4,45,5.0,1.5,2.05,11.25,1.5,0.0,0.0
2018,5,11,5,0,10.0,3.0,2.0,11.3,3.0,0.0,0.0
2018,5,11,5,15,37.5,13.5,2.0,11.65,16.0,23.06,0.0
2018,5,11,5,30,65.0,24.0,2.0,12.0,29.0,59.17,35.66
2018,5,11,5,45,32.5,36.5,2.0,12.4,39.0,48.8,34.89
2018,5,11,6,0,0.0,49.0,2.0,12.8,49.0,42.39,30.47
2018,5,11,6,15,59.5,72.5,2.0,13.35,89.0,111.45,90.09
2018,5,11,6,30,119.0,96.0,2.0,13.9,129.0,174.67,144.36
2018,5,11,6,45,102.0,119.5,1.95,14.5,152.0,194.54,160.45
2018,5,11,7,0,85.0,143.0,1.9,15.1,175.0,199.54,163.73
2018,5,11,7,15,153.0,165.5,1.95,15.85,233.5,288.56,236.66
2018,5,11,7,30,221.0,188.0,2.0,16.6,292.0,385.6,313.12
2018,5,11,7,45,468.0,153.5,2.0,17.3,406.0,570.68,457.73
2018,5,11,8,0,715.0,119.0,2.0,18.0,520.0,764.93,597.75
2018,5,11,8,15,734.5,123.5,2.05,18.65,566.5,808.75,623.83
2018,5,11,8,30,754.0,128.0,2.1,19.3,613.0,850.73,649.59
2018,5,11,8,45,783.0,126.5,2.1,20.0,661.0,887.38,670.73
2018,5,11,9,0,812.0,125.0,2.1,20.7,709.0,927.25,693.74
2018,5,11,9,15,821.5,129.5,2.2,21.3,748.0,952.48,708.01
2018,5,11,9,30,831.0,134.0,2.3,21.9,787.0,974.33,720.18
2018,5,11,9,45,832.5,142.0,2.35,22.45,819.5,988.54,727.01
2018,5,11,10,0,834.0,150.0,2.4,23.0,852.0,998.87,731.46
2018,5,11,10,15,760.0,200.5,2.55,23.45,856.0,982.98,720.29
2018,5,11,10,30,686.0,251.0,2.7,23.9,860.0,953.61,700.1
2018,5,11,10,45,727.0,232.0,2.85,24.35,890.0,964.47,707.28
2018,5,11,11,0,768.0,213.0,3.0,24.8,920.0,970.87,710.81
2018,5,11,11,15,839.5,171.5,3.15,25.05,953.5,971.87,711.45
2018,5,11,11,30,911.0,130.0,3.3,25.3,987.0,964.57,706.74
2018,5,11,11,45,920.5,125.5,3.45,25.55,995.0,943.63,693.1
2018,5,11,12,0,930.0,121.0,3.6,25.8,1003.0,918.94,677.03
2018,5,11,12,15,931.5,120.5,3.75,25.9,1001.0,887.39,656.65
2018,5,11,12,30,933.0,120.0,3.9,26.0,999.0,852.63,633.94
2018,5,11,12,45,933.0,119.0,4.0,26.05,989.5,813.22,607.74
2018,5,11,13,0,933.0,118.0,4.1,26.1,980.0,770.99,578.34
2018,5,11,13,15,932.0,116.0,4.2,26.05,962.5,724.58,544.62
2018,5,11,13,30,931.0,114.0,4.3,26.0,945.0,675.75,508.21
2018,5,11,13,45,928.5,111.5,4.35,25.9,920.5,623.42,468.14
2018,5,11,14,0,926.0,109.0,4.4,25.8,896.0,569.2,425.39
2018,5,11,14,15,920.5,107.5,4.45,25.6,864.5,512.68,379.71
2018,5,11,14,30,915.0,106.0,4.5,25.4,833.0,454.99,331.64
2018,5,11,14,45,907.0,103.0,4.55,25.15,794.5,394.41,280.1
2018,5,11,15,0,899.0,100.0,4.6,24.9,756.0,333.48,227.33
2018,5,11,15,15,886.0,98.0,4.6,24.9,712.0,272.04,174.41
2018,5,11,15,30,873.0,96.0,4.6,24.9,668.0,211.31,124.9
2018,5,11,15,45,856.5,92.5,4.65,24.3,619.0,142.22,76.56
2018,5,11,16,0,840.0,89.0,4.7,23.7,570.0,82.2,51.15
2018,5,11,16,15,816.5,85.5,4.65,23.25,518.0,67.05,51.63
2018,5,11,16,30,793.0,82.0,4.6,22.8,466.0,65.39,50.51
2018,5,11,16,45,761.5,77.5,4.55,22.35,411.5,62.79,48.57
2018,5,11,17,0,730.0,73.0,4.5,21.9,357.0,60.11,46.51
2018,5,11,17,15,686.0,68.5,4.3,21.15,304.5,52.52,40.19
2018,5,11,17,30,642.0,64.0,4.1,20.4,252.0,49.84,38.01
2018,5,11,17,45,574.5,57.5,3.85,19.65,200.5,45.41,34.16
2018,5,11,18,0,507.0,51.0,3.6,18.9,149.0,40.97,30.1
2018,5,11,18,15,398.0,42.0,3.4,18.1,104.5,34.2,23.77
2018,5,11,18,30,289.0,33.0,3.2,17.3,60.0,27.43,16.39
2018,5,11,18,45,163.0,19.5,3.0,16.5,33.0,15.25,0.0
2018,5,11,19,0,37.0,6.0,2.8,15.7,6.0,5.12,0.0
2018,5,11,19,15,18.5,3.0,2.75,15.3,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,12,4,45,10.0,2.0,2.15,11.55,2.0,0.0,0.0
2018,5,12,5,0,20.0,4.0,2.3,11.7,4.0,0.0,0.0
2018,5,12,5,15,123.5,18.0,2.45,12.2,27.5,53.31,0.0
2018,5,12,5,30,227.0,32.0,2.6,12.7,51.0,139.06,92.0
2018,5,12,5,45,337.0,43.0,2.8,13.25,93.0,212.46,166.52
2018,5,12,6,0,447.0,54.0,3.0,13.8,135.0,298.09,242.03
2018,5,12,6,15,303.5,66.5,3.0,14.45,129.5,256.46,211.62
2018,5,12,6,30,160.0,79.0,3.0,15.1,124.0,188.61,155.91
2018,5,12,6,45,177.5,109.0,3.0,15.7,168.5,241.84,200.44
2018,5,12,7,0,195.0,139.0,3.0,16.3,213.0,295.64,243.9
2018,5,12,7,15,444.5,121.0,2.9,17.0,322.0,479.68,393.31
2018,5,12,7,30,694.0,103.0,2.8,17.7,431.0,677.84,543.85
2018,5,12,7,45,756.0,98.5,2.7,18.35,492.5,744.75,587.84
2018,5,12,8,0,818.0,94.0,2.6,19.0,554.0,817.53,635.4
2018,5,12,8,15,837.5,97.0,2.55,19.65,603.5,862.65,662.43
2018,5,12,8,30,857.0,100.0,2.5,20.3,653.0,905.6,687.59
2018,5,12,8,45,872.0,101.5,2.4,20.9,698.0,930.12,699.48
2018,5,12,9,0,887.0,103.0,2.3,21.5,743.0,961.41,715.85
2018,5,12,9,15,896.5,105.5,2.35,21.9,782.5,985.38,729.2
2018,5,12,9,30,906.0,108.0,2.4,22.3,822.0,1005.83,740.32
2018,5,12,9,45,913.0,110.5,2.45,22.65,855.5,1020.14,747.66
2018,5,12,10,0,920.0,113.0,2.5,23.0,889.0,1030.6,752.67
2018,5,12,10,15,925.5,115.0,2.55,23.3,916.5,1035.11,754.14
2018,5,12,10,30,931.0,117.0,2.6,23.6,944.0,1035.61,753.22
2018,5,12,10,45,935.0,118.0,2.7,23.85,964.0,1029.65,748.95
2018,5,12,11,0,939.0,119.0,2.8,24.1,984.0,1019.69,742.24
2018,5,12,11,15,940.5,119.5,2.85,24.25,995.5,1002.97,731.08
2018,5,12,11,30,942.0,120.0,2.9,24.4,1007.0,982.47,717.59
2018,5,12,11,45,941.5,121.0,3.0,24.55,1011.0,956.97,701.26
2018,5,12,12,0,941.0,122.0,3.1,24.7,1015.0,928.02,682.61
2018,5,12,12,15,937.5,123.0,3.2,24.8,1010.5,893.29,660.14
2018,5,12,12,30,934.0,124.0,3.3,24.9,1006.0,855.63,635.52
2018,5,12,12,45,928.0,125.5,3.35,24.95,993.0,813.74,607.63
2018,5,12,13,0,922.0,127.0,3.4,25.0,980.0,769.45,576.55
2018,5,12,13,15,916.5,126.0,3.5,25.0,960.0,721.31,541.76
2018,5,12,13,30,911.0,125.0,3.6,25.0,940.0,671.19,504.58
2018,5,12,13,45,902.5,125.0,3.7,24.95,913.0,618.37,464.38
2018,5,12,14,0,894.0,125.0,3.8,24.9,886.0,564.26,421.96
2018,5,12,14,15,884.5,123.0,3.85,24.7,852.0,507.18,376.11
2018,5,12,14,30,875.0,121.0,3.9,24.5,818.0,449.45,328.31
2018,5,12,14,45,862.0,119.5,3.9,24.35,778.5,390.48,278.22
2018,5,12,15,0,849.0,118.0,3.9,24.2,739.0,326.86,223.85
2018,5,12,15,15,834.5,115.0,3.9,24.2,695.0,266.36,172.11
2018,5,12,15,30,820.0,112.0,3.9,24.2,651.0,206.96,123.9
2018,5,12,15,45,798.0,109.5,3.9,23.6,602.0,148.55,83.93
2018,5,12,16,0,776.0,107.0,3.9,23.0,553.0,92.68,60.48
2018,5,12,16,15,747.5,103.5,3.8,22.6,501.0,71.9,55.87
2018,5,12,16,30,719.0,100.0,3.7,22.2,449.0,70.89,55.32
2018,5,12,16,45,683.0,95.0,3.65,21.8,396.5,68.7,53.73
2018,5,12,17,0,647.0,90.0,3.6,21.4,344.0,66.43,52.05
2018,5,12,17,15,599.0,84.0,3.35,20.8,292.0,63.22,49.53
2018,5,12,17,30,551.0,78.0,3.1,20.2,240.0,59.96,46.86
2018,5,12,17,45,482.0,69.0,2.8,19.55,190.5,54.04,41.71
2018,5,12,18,0,413.0,60.0,2.5,18.9,141.0,48.0,36.24
2018,5,12,18,15,313.5,48.0,2.25,18.1,99.0,36.85,26.1
2018,5,12,18,30,214.0,36.0,2.0,17.3,57.0,27.8,16.91
2018,5,12,18,45,119.5,21.5,1.8,16.55,32.0,16.73,0.0
2018,5,12,19,0,25.0,7.0,1.6,15.8,7.0,5.97,0.0
2018,5,12,19,15,12.5,3.5,1.55,15.5,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,13,4,45,0.5,0.5,1.95,12.35,0.5,0.0,0.0
2018,5,13,5,0,1.0,1.0,2.0,12.4,1.0,0.0,0.0
2018,5,13,5,15,0.5,3.5,2.05,12.65,3.5,3.14,0.0
2018,5,13,5,30,0.0,6.0,2.1,12.9,6.0,4.92,0.0
2018,5,13,5,45,0.0,9.5,2.15,13.1,9.5,7.8,0.87
2018,5,13,6,0,0.0,13.0,2.2,13.3,13.0,10.68,3.48
2018,5,13,6,15,0.0,17.5,2.15,13.7,17.5,14.4,6.75
2018,5,13,6,30,0.0,22.0,2.1,14.1,22.0,18.12,9.98
2018,5,13,6,45,0.0,43.0,2.05,14.55,43.0,35.53,24.9
2018,5,13,7,0,0.0,64.0,2.0,15.0,64.0,53.03,39.67
2018,5,13,7,15,0.0,72.0,1.95,15.55,72.0,59.71,45.08
2018,5,13,7,30,0.0,80.0,1.9,16.1,80.0,66.42,50.42
2018,5,13,7,45,1.0,107.0,1.85,16.7,107.5,91.03,70.57
2018,5,13,8,0,2.0,134.0,1.8,17.3,135.0,116.19,90.77
2018,5,13,8,15,7.0,173.0,1.8,17.9,177.5,156.34,122.86
