Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,13,30,848.0,147.0,3.9,34.8,933.0,652.67,472.72
2018,7,1,13,45,840.5,146.5,4.0,34.6,909.5,605.51,438.4
2018,7,1,14,0,833.0,146.0,4.1,34.4,886.0,557.88,402.68
2018,7,1,14,15,824.5,144.5,4.15,34.1,856.5,505.84,362.81
2018,7,1,14,30,816.0,143.0,4.2,33.8,827.0,453.13,321.23
2018,7,1,14,45,804.5,141.0,4.2,33.45,791.5,398.54,277.15
2018,7,1,15,0,793.0,139.0,4.2,33.1,756.0,344.1,232.31
2018,7,1,15,15,779.5,136.5,4.2,33.1,716.0,289.2,186.72
2018,7,1,15,30,766.0,134.0,4.2,33.1,676.0,235.19,143.15
2018,7,1,15,45,748.5,130.5,4.15,32.25,631.5,181.1,104.03
2018,7,1,16,0,731.0,127.0,4.1,31.4,587.0,121.19,68.86
2018,7,1,16,15,695.5,126.5,4.0,30.85,536.5,83.12,62.86
2018,7,1,16,30,660.0,126.0,3.9,30.3,486.0,84.67,64.53
2018,7,1,16,45,625.0,120.5,3.8,29.7,434.5,82.91,63.47
2018,7,1,17,0,590.0,115.0,3.7,29.1,383.0,81.05,62.31
2018,7,1,17,15,573.5,104.5,3.6,28.4,339.0,75.57,58.13
2018,7,1,17,30,557.0,94.0,3.5,27.7,295.0,69.71,53.53
2018,7,1,17,45,508.0,85.5,3.35,27.0,247.0,64.76,49.58
2018,7,1,18,0,459.0,77.0,3.2,26.3,199.0,59.63,45.33
2018,7,1,18,15,392.5,66.0,3.05,25.5,154.5,49.84,36.93
2018,7,1,18,30,326.0,55.0,2.9,24.7,110.0,41.91,29.89
2018,7,1,18,45,238.0,41.5,2.75,23.9,74.5,31.87,20.76
2018,7,1,19,0,150.0,28.0,2.6,23.1,39.0,21.67,8.74
2018,7,1,19,15,79.0,15.0,2.55,22.55,20.5,12.8,0.0
2018,7,1,19,30,8.0,2.0,2.5,22.0,2.0,0.0,0.0
2018,7,1,19,45,4.0,1.0,2.45,21.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,18.75,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,1.05,16.85,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,1.2,17.1,8.0,12.79,0.0
2018,7,2,5,15,93.0,19.0,1.2,17.65,28.0,54.58,14.33
2018,7,2,5,30,154.0,31.0,1.2,18.2,48.0,98.88,69.59
2018,7,2,5,45,128.5,33.0,1.25,18.75,52.0,98.3,73.72
2018,7,2,6,0,103.0,35.0,1.3,19.3,56.0,86.51,66.17
2018,7,2,6,15,51.5,38.5,1.3,20.15,49.0,63.68,48.0
2018,7,2,6,30,0.0,42.0,1.3,21.0,42.0,34.7,23.48
2018,7,2,6,45,0.0,56.5,1.35,21.85,56.5,46.77,33.42
2018,7,2,7,0,0.0,71.0,1.4,22.7,71.0,58.88,43.16
2018,7,2,7,15,0.0,100.5,1.4,23.65,100.5,84.96,64.06
2018,7,2,7,30,0.0,130.0,1.4,24.6,130.0,111.62,84.93
2018,7,2,7,45,2.0,146.5,1.4,25.5,147.5,127.74,97.09
2018,7,2,8,0,4.0,163.0,1.4,26.4,165.0,144.0,109.16
2018,7,2,8,15,10.5,186.5,1.5,27.15,193.0,170.68,129.35
2018,7,2,8,30,17.0,210.0,1.6,27.9,221.0,197.7,149.44
2018,7,2,8,45,38.5,251.5,1.7,28.65,279.0,270.29,203.87
2018,7,2,9,0,60.0,293.0,1.8,29.4,337.0,331.16,248.05
2018,7,2,9,15,109.5,328.0,1.9,29.95,413.5,429.4,319.04
2018,7,2,9,30,159.0,363.0,2.0,30.5,490.0,510.71,375.93
2018,7,2,9,45,300.0,344.5,2.05,31.1,597.0,641.64,467.77
2018,7,2,10,0,441.0,326.0,2.1,31.7,704.0,772.65,555.45
2018,7,2,10,15,632.5,245.0,2.2,32.2,806.0,878.21,626.44
2018,7,2,10,30,824.0,164.0,2.3,32.7,908.0,967.56,682.03
2018,7,2,10,45,827.5,166.5,2.35,33.2,928.5,964.62,677.78
2018,7,2,11,0,831.0,169.0,2.4,33.7,949.0,958.01,672.22
2018,7,2,11,15,833.5,171.5,2.5,34.0,963.0,946.81,664.91
2018,7,2,11,30,836.0,174.0,2.6,34.3,977.0,932.02,655.41
2018,7,2,11,45,835.5,175.5,2.7,34.6,982.5,910.2,641.51
2018,7,2,12,0,835.0,177.0,2.8,34.9,988.0,885.2,625.59
2018,7,2,12,15,832.5,179.0,2.9,34.95,986.5,855.98,607.54
2018,7,2,12,30,830.0,181.0,3.0,35.0,985.0,824.07,587.38
2018,7,2,12,45,825.5,181.5,3.05,35.1,975.5,786.89,562.29
2018,7,2,13,0,821.0,182.0,3.1,35.2,966.0,747.56,535.32
2018,7,2,13,15,814.5,182.5,3.2,35.05,949.0,704.88,506.26
2018,7,2,13,30,808.0,183.0,3.3,34.9,932.0,660.57,475.28
2018,7,2,13,45,773.5,196.5,3.4,34.8,899.0,608.54,437.82
2018,7,2,14,0,739.0,210.0,3.5,34.7,866.0,557.02,399.86
2018,7,2,14,15,624.5,254.5,3.6,34.4,796.0,491.45,351.73
2018,7,2,14,30,510.0,299.0,3.7,34.1,726.0,436.78,311.28
2018,7,2,14,45,487.5,292.0,3.75,33.8,686.5,388.46,274.41
2018,7,2,15,0,465.0,285.0,3.8,33.5,647.0,342.17,238.56
2018,7,2,15,15,405.5,285.0,3.8,33.5,588.5,293.46,201.92
2018,7,2,15,30,346.0,285.0,3.8,33.5,530.0,258.28,176.58
2018,7,2,15,45,327.0,271.5,3.85,32.55,491.0,220.31,150.22
2018,7,2,16,0,308.0,258.0,3.9,31.6,452.0,184.67,128.96
2018,7,2,16,15,338.5,230.5,3.9,30.9,428.0,150.21,117.15
2018,7,2,16,30,369.0,203.0,3.9,30.2,404.0,136.39,106.73
2018,7,2,16,45,389.5,177.0,3.9,29.55,371.0,116.02,90.73
2018,7,2,17,0,410.0,151.0,3.9,28.9,338.0,101.97,79.7
2018,7,2,17,15,406.5,132.0,3.8,28.0,298.5,91.33,71.4
2018,7,2,17,30,403.0,113.0,3.7,27.1,259.0,80.07,62.4
2018,7,2,17,45,383.5,100.0,3.6,26.2,221.5,72.18,56.05
2018,7,2,18,0,364.0,87.0,3.5,25.3,184.0,63.92,49.18
2018,7,2,18,15,306.0,72.5,3.35,24.45,142.0,53.97,40.62
2018,7,2,18,30,248.0,58.0,3.2,23.6,100.0,43.73,31.57
2018,7,2,18,45,177.5,41.0,3.05,22.7,66.0,31.28,20.38
2018,7,2,19,0,107.0,24.0,2.9,21.8,32.0,18.52,6.67
2018,7,2,19,15,56.5,12.5,2.85,21.3,16.5,10.67,0.0
2018,7,2,19,30,6.0,1.0,2.8,20.8,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.7,20.3,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,2.3,14.9,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,2.5,15.0,2.0,1.71,0.0
2018,7,3,5,15,0.0,8.5,2.6,15.5,8.5,6.98,0.0
2018,7,3,5,30,0.0,15.0,2.7,16.0,15.0,12.34,4.24
2018,7,3,5,45,0.0,24.5,2.85,16.45,24.5,20.2,11.22
2018,7,3,6,0,0.0,34.0,3.0,16.9,34.0,28.07,18.08
2018,7,3,6,15,0.0,36.5,3.0,17.5,36.5,30.13,19.93
2018,7,3,6,30,0.0,39.0,3.0,18.1,39.0,32.21,21.68
2018,7,3,6,45,0.0,47.0,3.05,18.7,47.0,38.86,27.2
2018,7,3,7,0,0.0,55.0,3.1,19.3,55.0,45.52,32.64
2018,7,3,7,15,0.0,75.5,3.15,20.0,75.5,62.64,46.64
2018,7,3,7,30,0.0,96.0,3.2,20.7,96.0,80.43,60.95
2018,7,3,7,45,0.5,112.5,3.2,21.4,113.0,95.33,72.69
2018,7,3,8,0,1.0,129.0,3.2,22.1,130.0,110.29,84.31
2018,7,3,8,15,8.0,172.0,3.25,22.8,177.5,155.08,119.74
2018,7,3,8,30,15.0,215.0,3.3,23.5,225.0,200.74,155.08
2018,7,3,8,45,52.5,267.0,3.4,24.15,305.0,298.73,230.97
2018,7,3,9,0,90.0,319.0,3.5,24.8,385.0,385.49,296.05
2018,7,3,9,15,122.5,348.5,3.6,25.4,443.5,462.9,352.47
2018,7,3,9,30,155.0,378.0,3.7,26.0,502.0,522.64,394.96
2018,7,3,9,45,180.5,384.0,3.8,26.55,534.0,551.29,414.69
2018,7,3,10,0,206.0,390.0,3.9,27.1,566.0,579.45,434.01
2018,7,3,10,15,481.0,293.0,4.0,27.5,722.0,776.4,578.08
2018,7,3,10,30,756.0,196.0,4.1,27.9,878.0,933.96,686.91
2018,7,3,10,45,833.5,161.0,4.2,28.25,929.0,965.6,705.7
2018,7,3,11,0,911.0,126.0,4.3,28.6,980.0,980.0,713.96
2018,7,3,11,15,915.0,126.0,4.4,28.75,994.5,967.74,705.43
2018,7,3,11,30,919.0,126.0,4.5,28.9,1009.0,951.79,694.71
2018,7,3,11,45,922.0,125.5,4.6,29.0,1016.0,930.92,680.87
2018,7,3,12,0,925.0,125.0,4.7,29.1,1023.0,906.63,665.1
2018,7,3,12,15,925.0,124.5,4.7,29.1,1021.5,876.57,645.02
2018,7,3,12,30,925.0,124.0,4.7,29.1,1020.0,843.55,622.91
2018,7,3,12,45,923.5,123.5,4.7,29.05,1011.5,806.53,598.11
2018,7,3,13,0,922.0,123.0,4.7,29.0,1003.0,766.88,570.33
2018,7,3,13,15,919.5,122.0,4.7,28.9,987.0,723.64,538.88
2018,7,3,13,30,917.0,121.0,4.7,28.8,971.0,678.11,505.06
2018,7,3,13,45,913.5,119.0,4.7,28.75,948.0,629.12,467.79
2018,7,3,14,0,910.0,117.0,4.7,28.7,925.0,578.3,428.14
2018,7,3,14,15,904.5,115.0,4.65,28.5,895.5,524.91,385.56
2018,7,3,14,30,899.0,113.0,4.6,28.3,866.0,470.3,340.8
2018,7,3,14,45,892.0,110.5,4.55,28.15,831.0,413.8,293.36
2018,7,3,15,0,885.0,108.0,4.5,28.0,796.0,356.71,244.54
2018,7,3,15,15,865.0,109.0,4.5,28.0,752.0,298.45,194.97
2018,7,3,15,30,845.0,110.0,4.5,28.0,708.0,234.43,142.54
2018,7,3,15,45,827.5,107.0,4.35,27.45,661.0,176.01,98.85
2018,7,3,16,0,810.0,104.0,4.2,26.9,614.0,119.35,66.07
2018,7,3,16,15,806.0,96.5,4.1,26.5,570.0,72.64,55.31
2018,7,3,16,30,802.0,89.0,4.0,26.1,526.0,68.82,52.42
2018,7,3,16,45,751.5,88.0,3.95,25.7,466.0,68.69,52.6
2018,7,3,17,0,701.0,87.0,3.9,25.3,406.0,62.86,47.95
2018,7,3,17,15,639.0,86.0,3.8,24.7,349.5,62.85,48.24
2018,7,3,17,30,577.0,85.0,3.7,24.1,293.0,63.09,48.7
2018,7,3,17,45,570.0,74.0,3.6,23.5,252.5,56.32,43.08
2018,7,3,18,0,563.0,63.0,3.5,22.9,212.0,49.11,36.94
2018,7,3,18,15,508.0,55.5,3.35,22.15,168.0,44.03,32.48
2018,7,3,18,30,453.0,48.0,3.2,21.4,124.0,38.86,27.72
2018,7,3,18,45,345.0,38.0,3.1,20.65,85.0,31.19,20.5
2018,7,3,19,0,237.0,28.0,3.0,19.9,46.0,23.43,9.96
2018,7,3,19,15,126.0,15.0,3.0,19.35,24.0,12.8,0.0
2018,7,3,19,30,15.0,2.0,3.0,18.8,2.0,0.0,0.0
2018,7,3,19,45,7.5,1.0,3.0,18.25,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.2,14.35,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.3,14.5,2.0,1.71,0.0
2018,7,4,5,15,0.0,6.5,2.35,14.95,6.5,5.33,0.0
2018,7,4,5,30,0.0,11.0,2.4,15.4,11.0,9.04,1.58
2018,7,4,5,45,0.0,17.5,2.45,15.9,17.5,14.4,6.4
2018,7,4,6,0,0.0,24.0,2.5,16.4,24.0,19.77,11.11
2018,7,4,6,15,0.0,32.0,2.5,17.05,32.0,26.4,16.81
2018,7,4,6,30,0.0,40.0,2.5,17.7,40.0,33.04,22.43
2018,7,4,6,45,0.0,41.5,2.5,18.35,41.5,34.29,23.4
2018,7,4,7,0,0.0,43.0,2.5,19.0,43.0,35.54,24.32
2018,7,4,7,15,0.0,64.5,2.5,19.7,64.5,53.46,39.08
2018,7,4,7,30,0.0,86.0,2.5,20.4,86.0,71.53,53.71
2018,7,4,7,45,11.0,140.0,2.5,21.1,146.5,128.63,100.11
2018,7,4,8,0,22.0,194.0,2.5,21.8,207.0,188.0,147.06
2018,7,4,8,15,111.0,233.0,2.5,22.45,305.0,329.51,258.74
2018,7,4,8,30,200.0,272.0,2.5,23.1,403.0,448.96,348.99
2018,7,4,8,45,516.0,194.5,2.5,23.75,564.0,685.92,526.06
2018,7,4,9,0,832.0,117.0,2.5,24.4,725.0,903.02,672.87
2018,7,4,9,15,863.5,110.0,2.55,25.0,771.0,927.19,684.31
2018,7,4,9,30,895.0,103.0,2.6,25.6,817.0,959.19,702.62
2018,7,4,9,45,902.5,104.5,2.65,26.25,850.5,974.52,709.75
2018,7,4,10,0,910.0,106.0,2.7,26.9,884.0,986.22,714.73
2018,7,4,10,15,916.0,107.0,2.75,27.4,911.5,992.24,716.58
2018,7,4,10,30,922.0,108.0,2.8,27.9,939.0,994.45,716.14
2018,7,4,10,45,926.5,108.5,2.85,28.4,960.0,990.89,712.16
2018,7,4,11,0,931.0,109.0,2.9,28.9,981.0,983.48,705.87
2018,7,4,11,15,933.5,109.0,2.95,29.25,994.5,969.91,696.2
2018,7,4,11,30,936.0,109.0,3.0,29.6,1008.0,952.64,684.28
2018,7,4,11,45,937.5,109.0,3.0,29.95,1014.0,930.87,669.18
2018,7,4,12,0,939.0,109.0,3.0,30.3,1020.0,905.65,651.95
2018,7,4,12,15,939.5,107.5,3.05,30.5,1018.5,875.03,631.94
2018,7,4,12,30,940.0,106.0,3.1,30.7,1017.0,841.35,609.88
2018,7,4,12,45,940.0,104.5,3.15,30.9,1008.5,804.35,585.5
2018,7,4,13,0,940.0,103.0,3.2,31.1,1000.0,764.54,558.66
2018,7,4,13,15,937.5,102.5,3.2,31.15,984.5,721.17,527.6
2018,7,4,13,30,935.0,102.0,3.2,31.2,969.0,675.45,494.19
2018,7,4,13,45,931.0,101.5,3.25,31.2,946.5,626.66,458.0
2018,7,4,14,0,927.0,101.0,3.3,31.2,924.0,576.03,419.39
2018,7,4,14,15,921.5,99.0,3.3,31.1,894.5,521.89,377.11
2018,7,4,14,30,916.0,97.0,3.3,31.0,865.0,466.52,332.59
2018,7,4,14,45,909.0,95.0,3.25,30.9,829.5,409.59,285.57
2018,7,4,15,0,902.0,93.0,3.2,30.8,794.0,352.05,237.09
2018,7,4,15,15,891.5,91.5,3.2,30.8,753.5,293.63,187.75
2018,7,4,15,30,881.0,90.0,3.2,30.8,713.0,235.47,139.95
2018,7,4,15,45,868.0,87.0,3.15,30.35,667.5,176.47,96.18
2018,7,4,16,0,855.0,84.0,3.1,29.9,622.0,118.54,63.08
2018,7,4,16,15,837.5,80.0,3.1,29.55,572.5,71.56,53.69
2018,7,4,16,30,820.0,76.0,3.1,29.2,523.0,68.79,51.71
2018,7,4,16,45,798.0,72.5,3.1,28.85,472.5,58.28,43.23
2018,7,4,17,0,776.0,69.0,3.1,28.5,422.0,56.29,41.8
2018,7,4,17,15,747.5,66.0,3.1,27.8,372.0,54.52,40.59
2018,7,4,17,30,719.0,63.0,3.1,27.1,322.0,52.73,39.31
2018,7,4,17,45,672.5,57.5,3.1,26.45,270.0,48.73,36.08
2018,7,4,18,0,626.0,52.0,3.1,25.8,218.0,44.65,32.66
2018,7,4,18,15,524.0,48.5,3.05,24.75,167.0,38.46,27.35
2018,7,4,18,30,422.0,45.0,3.0,23.7,116.0,36.16,25.14
2018,7,4,18,45,332.5,35.0,2.9,22.65,79.5,28.51,18.08
2018,7,4,19,0,243.0,25.0,2.8,21.6,43.0,20.69,7.95
2018,7,4,19,15,132.5,13.5,2.8,20.95,22.5,11.52,0.0
2018,7,4,19,30,22.0,2.0,2.8,20.3,2.0,0.0,0.0
2018,7,4,19,45,11.0,1.0,2.8,19.65,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,5,4,45,43.0,5.0,0.6,14.2,5.5,0.0,0.0
2018,7,5,5,0,86.0,10.0,0.7,14.4,11.0,26.72,0.0
2018,7,5,5,15,229.5,21.0,0.8,14.95,40.5,94.2,14.51
2018,7,5,5,30,373.0,32.0,0.9,15.5,70.0,174.25,123.41
2018,7,5,5,45,326.5,33.5,0.95,16.05,80.5,180.25,137.93
2018,7,5,6,0,280.0,35.0,1.0,16.6,91.0,179.5,142.18
2018,7,5,6,15,140.0,43.0,1.0,17.45,71.0,128.72,102.77
2018,7,5,6,30,0.0,51.0,1.0,18.3,51.0,42.19,30.03
2018,7,5,6,45,0.0,61.5,0.95,19.1,61.5,50.94,37.33
2018,7,5,7,0,0.0,72.0,0.9,19.9,72.0,59.71,44.39
2018,7,5,7,15,0.5,102.0,0.9,20.75,102.0,86.75,66.3
2018,7,5,7,30,1.0,132.0,0.9,21.6,132.0,114.34,88.13
2018,7,5,7,45,7.5,162.5,0.85,22.45,166.5,147.24,113.83
2018,7,5,8,0,14.0,193.0,0.8,23.3,201.0,180.69,139.31
2018,7,5,8,15,85.0,221.0,0.75,24.15,276.0,279.61,216.09
2018,7,5,8,30,156.0,249.0,0.7,25.0,351.0,386.78,295.01
2018,7,5,8,45,445.0,199.0,0.7,25.8,518.0,628.08,469.06
2018,7,5,9,0,734.0,149.0,0.7,26.6,685.0,854.26,615.44
2018,7,5,9,15,832.0,118.5,0.7,27.45,757.0,918.07,648.91
2018,7,5,9,30,930.0,88.0,0.7,28.3,829.0,976.45,680.25
2018,7,5,9,45,935.0,90.5,0.75,29.1,862.5,991.11,685.93
2018,7,5,10,0,940.0,93.0,0.8,29.9,896.0,1001.95,690.0
2018,7,5,10,15,945.5,93.0,0.8,30.65,923.0,1006.78,689.74
2018,7,5,10,30,951.0,93.0,0.8,31.4,950.0,1007.73,687.37
2018,7,5,10,45,955.5,93.0,0.85,32.1,971.0,1003.8,683.45
2018,7,5,11,0,960.0,93.0,0.9,32.8,992.0,995.94,677.36
2018,7,5,11,15,961.5,93.5,0.95,33.3,1005.0,981.86,668.26
2018,7,5,11,30,963.0,94.0,1.0,33.8,1018.0,963.98,657.03
2018,7,5,11,45,963.5,94.0,1.0,34.25,1023.5,941.05,642.15
2018,7,5,12,0,964.0,94.0,1.0,34.7,1029.0,914.62,625.27
2018,7,5,12,15,961.0,94.5,1.15,34.9,1026.0,882.38,607.72
2018,7,5,12,30,958.0,95.0,1.3,35.1,1023.0,847.14,587.89
2018,7,5,12,45,954.0,95.5,1.4,35.25,1012.5,808.31,564.91
2018,7,5,13,0,950.0,96.0,1.5,35.4,1002.0,766.86,539.71
2018,7,5,13,15,945.5,96.0,1.65,35.4,985.0,722.21,510.8
2018,7,5,13,30,941.0,96.0,1.8,35.4,968.0,675.34,479.28
2018,7,5,13,45,935.0,95.0,1.95,35.35,943.5,624.77,444.14
2018,7,5,14,0,929.0,94.0,2.1,35.3,919.0,572.54,406.46
2018,7,5,14,15,852.5,131.5,2.25,35.05,869.0,513.79,363.13
2018,7,5,14,30,776.0,169.0,2.4,34.8,819.0,458.95,321.72
2018,7,5,14,45,749.5,172.0,2.5,34.6,778.0,400.22,276.28
2018,7,5,15,0,723.0,175.0,2.6,34.4,737.0,346.42,233.49
2018,7,5,15,15,737.5,156.5,2.6,34.4,703.5,290.12,187.19
2018,7,5,15,30,752.0,138.0,2.6,34.4,670.0,238.15,144.72
2018,7,5,15,45,698.5,145.0,2.75,33.7,614.0,179.94,104.08
2018,7,5,16,0,645.0,152.0,2.9,33.0,558.0,134.06,79.84
2018,7,5,16,15,638.5,138.0,2.9,32.4,513.0,89.56,67.61
2018,7,5,16,30,632.0,124.0,2.9,31.8,468.0,82.91,62.65
2018,7,5,16,45,658.5,106.0,2.95,31.2,433.5,73.49,55.3
2018,7,5,17,0,685.0,88.0,3.0,30.6,399.0,63.34,47.25
2018,7,5,17,15,599.0,90.0,2.9,29.8,338.0,65.26,49.19
2018,7,5,17,30,513.0,92.0,2.8,29.0,277.0,67.74,51.58
2018,7,5,17,45,506.5,78.0,2.75,28.2,236.5,58.86,44.35
2018,7,5,18,0,500.0,64.0,2.7,27.4,196.0,49.44,36.49
2018,7,5,18,15,430.5,56.0,2.65,26.65,152.5,43.98,31.78
2018,7,5,18,30,361.0,48.0,2.6,25.9,109.0,38.43,26.79
2018,7,5,18,45,268.0,37.0,2.5,25.15,74.0,28.61,17.93
2018,7,5,19,0,175.0,26.0,2.4,24.4,39.0,20.2,7.36
2018,7,5,19,15,97.5,14.0,2.35,23.95,20.5,11.95,0.0
2018,7,5,19,30,20.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,7,5,19,45,10.0,1.0,2.25,23.1,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,6,4,45,6.5,2.0,1.45,20.4,2.0,0.0,0.0
2018,7,6,5,0,13.0,4.0,1.6,20.5,4.0,6.16,0.0
2018,7,6,5,15,8.5,17.0,1.55,20.8,17.0,17.59,0.0
2018,7,6,5,30,4.0,30.0,1.5,21.1,30.0,27.35,15.56
2018,7,6,5,45,16.0,48.5,1.5,21.4,51.5,53.19,37.6
2018,7,6,6,0,28.0,67.0,1.5,21.7,73.0,77.34,58.12
2018,7,6,6,15,43.0,87.0,1.4,22.25,98.5,105.7,81.89
2018,7,6,6,30,58.0,107.0,1.3,22.8,124.0,135.36,106.33
2018,7,6,6,45,283.5,103.5,1.2,23.35,211.0,286.18,228.85
2018,7,6,7,0,509.0,100.0,1.1,23.9,298.0,460.97,363.0
2018,7,6,7,15,632.0,87.0,1.3,24.75,368.0,554.09,431.51
2018,7,6,7,30,755.0,74.0,1.5,25.6,438.0,652.36,501.32
2018,7,6,7,45,784.5,74.5,1.7,26.5,488.5,704.33,534.87
2018,7,6,8,0,814.0,75.0,1.9,27.4,539.0,748.77,562.93
2018,7,6,8,15,831.0,76.5,2.05,28.45,585.5,789.77,587.48
2018,7,6,8,30,848.0,78.0,2.2,29.5,632.0,828.8,610.28
2018,7,6,8,45,802.5,104.0,2.35,30.6,657.0,846.67,618.65
2018,7,6,9,0,757.0,130.0,2.5,31.7,682.0,849.82,617.47
2018,7,6,9,15,819.5,110.5,2.6,32.5,737.5,887.9,639.68
2018,7,6,9,30,882.0,91.0,2.7,33.3,793.0,935.16,667.21
2018,7,6,9,45,881.0,98.0,2.75,34.05,824.5,948.43,672.44
2018,7,6,10,0,880.0,105.0,2.8,34.8,856.0,957.8,675.55
2018,7,6,10,15,887.0,105.5,2.9,35.3,883.5,964.34,678.07
2018,7,6,10,30,894.0,106.0,3.0,35.8,911.0,967.2,678.4
2018,7,6,10,45,899.5,106.5,3.1,36.25,932.5,964.89,675.73
2018,7,6,11,0,905.0,107.0,3.2,36.7,954.0,958.82,670.84
2018,7,6,11,15,908.0,107.0,3.3,37.0,967.5,946.2,662.35
2018,7,6,11,30,911.0,107.0,3.4,37.3,981.0,929.95,651.67
2018,7,6,11,45,913.0,107.0,3.5,37.55,987.5,909.27,638.37
2018,7,6,12,0,915.0,107.0,3.6,37.8,994.0,885.2,622.93
2018,7,6,12,15,915.5,106.0,3.7,37.85,993.0,855.77,604.53
2018,7,6,12,30,916.0,105.0,3.8,37.9,992.0,823.35,584.09
2018,7,6,12,45,915.5,104.0,3.95,37.95,983.5,787.28,561.31
2018,7,6,13,0,915.0,103.0,4.1,38.0,975.0,748.5,536.1
2018,7,6,13,15,911.5,102.5,4.2,37.9,959.0,705.51,506.34
2018,7,6,13,30,908.0,102.0,4.3,37.8,943.0,660.31,474.28
2018,7,6,13,45,904.0,100.0,4.4,37.7,920.0,611.62,438.9
2018,7,6,14,0,900.0,98.0,4.5,37.6,897.0,561.16,401.2
2018,7,6,14,15,893.5,97.0,4.55,37.35,868.0,508.72,361.03
2018,7,6,14,30,887.0,96.0,4.6,37.1,839.0,455.17,318.77
2018,7,6,14,45,878.5,94.5,4.7,36.85,804.0,399.65,273.92
2018,7,6,15,0,870.0,93.0,4.8,36.6,769.0,343.71,227.77
2018,7,6,15,15,859.0,91.0,4.8,36.6,729.0,286.62,180.27
2018,7,6,15,30,848.0,89.0,4.8,36.6,689.0,229.9,134.36
2018,7,6,15,45,833.0,87.0,4.85,35.9,644.5,173.25,93.11
2018,7,6,16,0,818.0,85.0,4.9,35.2,600.0,117.9,61.92
2018,7,6,16,15,775.0,90.0,4.85,34.65,546.5,67.75,49.47
2018,7,6,16,30,732.0,95.0,4.8,34.1,493.0,71.93,53.19
2018,7,6,16,45,720.5,87.0,4.75,33.6,447.0,67.52,49.9
2018,7,6,17,0,709.0,79.0,4.7,33.1,401.0,62.8,46.31
2018,7,6,17,15,689.0,72.5,4.6,32.35,354.0,58.81,43.32
2018,7,6,17,30,669.0,66.0,4.5,31.6,307.0,54.59,40.09
2018,7,6,17,45,626.0,60.5,4.4,30.9,258.0,46.63,33.61
2018,7,6,18,0,583.0,55.0,4.3,30.2,209.0,43.04,30.66
2018,7,6,18,15,516.0,49.0,4.0,29.35,163.5,38.83,27.07
2018,7,6,18,30,449.0,43.0,3.7,28.5,118.0,34.63,23.29
2018,7,6,18,45,354.0,34.0,3.35,27.65,81.0,27.74,16.97
2018,7,6,19,0,259.0,25.0,3.0,26.8,44.0,20.76,7.44
2018,7,6,19,15,138.5,13.5,2.95,26.25,23.0,11.52,0.0
2018,7,6,19,30,18.0,2.0,2.9,25.7,2.0,0.0,0.0
2018,7,6,19,45,9.0,1.0,2.8,25.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,24.2,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,23.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,21.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,21.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,20.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,7,4,45,24.5,3.5,1.25,20.95,4.0,0.0,0.0
2018,7,7,5,0,49.0,7.0,1.3,21.3,8.0,16.29,0.0
2018,7,7,5,15,132.0,21.0,1.45,21.95,32.0,66.6,0.0
2018,7,7,5,30,215.0,35.0,1.6,22.6,56.0,124.55,85.19
2018,7,7,5,45,338.5,41.0,1.75,23.25,96.5,193.22,144.37
2018,7,7,6,0,462.0,47.0,1.9,23.9,137.0,274.14,211.77
2018,7,7,6,15,493.5,58.5,2.05,24.7,180.0,328.57,257.84
2018,7,7,6,30,525.0,70.0,2.2,25.5,223.0,385.3,303.98
2018,7,7,6,45,625.5,65.5,2.3,26.35,282.5,466.38,367.19
2018,7,7,7,0,726.0,61.0,2.4,27.2,342.0,553.41,432.56
2018,7,7,7,15,754.5,64.0,2.5,28.05,392.5,608.84,472.05
2018,7,7,7,30,783.0,67.0,2.6,28.9,443.0,664.4,509.09
2018,7,7,7,45,673.0,109.0,2.7,29.75,457.5,662.01,504.03
2018,7,7,8,0,563.0,151.0,2.8,30.6,472.0,643.61,486.82
2018,7,7,8,15,548.0,174.5,2.9,31.4,509.0,665.9,499.86
2018,7,7,8,30,533.0,198.0,3.0,32.2,546.0,693.34,515.69
2018,7,7,8,45,668.5,156.0,3.1,33.0,622.5,790.2,580.84
2018,7,7,9,0,804.0,114.0,3.2,33.8,699.0,875.56,634.09
2018,7,7,9,15,853.0,98.5,3.3,34.35,749.5,906.62,651.52
2018,7,7,9,30,902.0,83.0,3.4,34.9,800.0,945.79,674.44
2018,7,7,9,45,910.0,83.0,3.5,35.4,833.0,960.52,681.64
2018,7,7,10,0,918.0,83.0,3.6,35.9,866.0,971.67,686.81
2018,7,7,10,15,923.5,84.0,3.7,36.2,893.5,977.78,689.45
2018,7,7,10,30,929.0,85.0,3.8,36.5,921.0,980.06,689.81
2018,7,7,10,45,932.5,86.0,3.85,36.75,941.5,976.57,686.49
2018,7,7,11,0,936.0,87.0,3.9,37.0,962.0,969.22,680.89
2018,7,7,11,15,938.5,87.0,4.0,37.15,975.5,956.12,672.32
2018,7,7,11,30,941.0,87.0,4.1,37.3,989.0,939.29,661.47
2018,7,7,11,45,942.0,87.5,4.15,37.45,995.5,917.94,647.55
2018,7,7,12,0,943.0,88.0,4.2,37.6,1002.0,893.11,631.43
2018,7,7,12,15,939.5,90.5,4.25,37.65,1000.5,862.99,612.15
2018,7,7,12,30,936.0,93.0,4.3,37.7,999.0,829.88,590.86
2018,7,7,12,45,930.0,96.0,4.35,37.75,989.5,792.48,566.65
2018,7,7,13,0,924.0,99.0,4.4,37.8,980.0,752.6,540.41
2018,7,7,13,15,921.5,98.5,4.4,37.75,964.5,709.95,510.36
2018,7,7,13,30,919.0,98.0,4.4,37.7,949.0,664.96,478.01
2018,7,7,13,45,915.5,97.0,4.45,37.6,927.0,616.85,442.86
2018,7,7,14,0,912.0,96.0,4.5,37.5,905.0,566.87,405.36
2018,7,7,14,15,906.0,94.5,4.55,37.25,876.0,513.64,364.63
2018,7,7,14,30,900.0,93.0,4.6,37.0,847.0,459.25,321.73
2018,7,7,14,45,892.5,91.5,4.65,36.8,812.0,403.37,276.43
2018,7,7,15,0,885.0,90.0,4.7,36.6,777.0,346.94,229.73
2018,7,7,15,15,874.5,88.0,4.7,36.6,737.0,289.09,181.59
2018,7,7,15,30,864.0,86.0,4.7,36.6,697.0,231.54,134.96
2018,7,7,15,45,851.5,83.5,4.75,35.8,653.0,173.9,92.85
2018,7,7,16,0,839.0,81.0,4.8,35.0,609.0,117.28,60.7
2018,7,7,16,15,820.5,79.0,4.8,34.4,561.0,70.63,51.85
2018,7,7,16,30,802.0,77.0,4.8,33.8,513.0,60.58,44.01
2018,7,7,16,45,780.0,73.5,4.8,33.2,463.5,58.74,42.79
2018,7,7,17,0,758.0,70.0,4.8,32.6,414.0,56.8,41.47
2018,7,7,17,15,730.5,65.5,4.7,31.8,364.0,53.96,39.41
2018,7,7,17,30,703.0,61.0,4.6,31.0,314.0,51.01,37.2
2018,7,7,17,45,660.5,56.5,4.5,30.2,264.5,47.83,34.72
2018,7,7,18,0,618.0,52.0,4.4,29.4,215.0,44.61,32.1
2018,7,7,18,15,554.0,46.0,4.1,28.5,168.5,36.69,25.37
2018,7,7,18,30,490.0,40.0,3.8,27.6,122.0,32.34,21.47
2018,7,7,18,45,388.5,32.0,3.55,26.65,83.5,26.14,15.74
2018,7,7,19,0,287.0,24.0,3.3,25.7,45.0,19.93,6.8
2018,7,7,19,15,154.0,13.5,3.15,25.1,23.5,11.52,0.0
2018,7,7,19,30,21.0,3.0,3.0,24.5,2.0,0.0,0.0
2018,7,7,19,45,10.5,1.5,2.85,23.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,22.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,21.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,20.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,20.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,18.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,1.75,18.05,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,1.9,18.2,9.0,23.02,0.0
2018,7,8,5,15,211.5,19.0,2.0,18.75,36.5,86.34,0.0
2018,7,8,5,30,346.0,30.0,2.1,19.3,64.0,163.22,112.56
2018,7,8,5,45,435.5,37.5,2.15,19.85,105.5,226.55,171.3
2018,7,8,6,0,525.0,45.0,2.2,20.4,147.0,299.42,234.25
2018,7,8,6,15,583.5,50.5,2.3,21.3,194.5,363.54,288.81
2018,7,8,6,30,642.0,56.0,2.4,22.2,242.0,430.69,343.77
2018,7,8,6,45,681.5,60.5,2.45,23.15,292.5,491.9,391.74
2018,7,8,7,0,721.0,65.0,2.5,24.1,343.0,555.04,439.13
2018,7,8,7,15,749.5,68.5,2.6,25.05,394.0,610.97,479.46
2018,7,8,7,30,778.0,72.0,2.7,26.0,445.0,667.02,517.33
2018,7,8,7,45,800.0,74.5,2.85,27.0,494.5,716.64,549.25
2018,7,8,8,0,822.0,77.0,3.0,28.0,544.0,758.03,574.71
2018,7,8,8,15,838.5,79.5,3.05,28.85,591.5,800.13,600.04
2018,7,8,8,30,855.0,82.0,3.1,29.7,639.0,840.16,623.48
2018,7,8,8,45,867.5,84.5,3.2,30.6,683.0,874.3,642.76
2018,7,8,9,0,880.0,87.0,3.3,31.5,727.0,905.65,659.98
2018,7,8,9,15,888.0,89.5,3.45,32.3,765.5,929.79,672.91
2018,7,8,9,30,896.0,92.0,3.6,33.1,804.0,950.57,683.66
2018,7,8,9,45,900.0,96.0,3.7,33.9,837.0,965.63,690.4
2018,7,8,10,0,904.0,100.0,3.8,34.7,870.0,976.92,694.81
2018,7,8,10,15,910.5,101.0,3.9,35.1,898.0,983.7,697.58
2018,7,8,10,30,917.0,102.0,4.0,35.5,926.0,986.7,698.07
2018,7,8,10,45,922.0,102.0,4.1,35.9,947.0,983.42,694.7
2018,7,8,11,0,927.0,102.0,4.2,36.3,968.0,976.33,689.04
2018,7,8,11,15,929.5,102.5,4.3,36.5,982.0,963.56,680.45
2018,7,8,11,30,932.0,103.0,4.4,36.7,996.0,947.08,669.58
2018,7,8,11,45,934.0,102.0,4.5,36.9,1002.0,925.15,655.28
2018,7,8,12,0,936.0,101.0,4.6,37.1,1008.0,899.77,638.77
2018,7,8,12,15,934.0,102.5,4.7,37.1,1006.5,869.96,619.88
2018,7,8,12,30,932.0,104.0,4.8,37.1,1005.0,837.13,598.93
2018,7,8,12,45,928.5,104.5,4.9,37.1,995.5,799.47,574.85
2018,7,8,13,0,925.0,105.0,5.0,37.1,986.0,759.24,548.47
2018,7,8,13,15,921.5,104.5,5.0,36.95,970.0,715.77,517.85
2018,7,8,13,30,918.0,104.0,5.0,36.8,954.0,670.07,484.95
2018,7,8,13,45,914.0,103.0,5.05,36.65,931.5,621.62,449.41
2018,7,8,14,0,910.0,102.0,5.1,36.5,909.0,571.36,411.51
2018,7,8,14,15,903.5,100.5,5.1,36.3,879.5,517.9,370.14
2018,7,8,14,30,897.0,99.0,5.1,36.1,850.0,463.33,326.69
2018,7,8,14,45,889.0,97.5,5.1,35.85,815.0,407.31,281.03
2018,7,8,15,0,881.0,96.0,5.1,35.6,780.0,350.81,234.03
2018,7,8,15,15,870.0,94.0,5.1,35.6,739.5,292.94,185.62
2018,7,8,15,30,859.0,92.0,5.1,35.6,699.0,235.42,138.78
2018,7,8,15,45,845.0,90.0,5.05,34.85,654.5,178.08,96.65
2018,7,8,16,0,831.0,88.0,5.0,34.1,610.0,121.89,64.55
2018,7,8,16,15,813.5,85.0,4.95,33.55,562.5,65.11,47.56
2018,7,8,16,30,796.0,82.0,4.9,33.0,515.0,63.91,46.9
2018,7,8,16,45,772.5,78.5,4.85,32.45,465.0,62.18,45.77
2018,7,8,17,0,749.0,75.0,4.8,31.9,415.0,60.37,44.56
2018,7,8,17,15,716.5,71.0,4.7,31.15,364.0,58.0,42.89
2018,7,8,17,30,684.0,67.0,4.6,30.4,313.0,55.57,41.12
2018,7,8,17,45,639.0,62.0,4.45,29.65,263.0,47.89,34.86
2018,7,8,18,0,594.0,57.0,4.3,28.9,213.0,44.7,32.24
2018,7,8,18,15,527.5,50.0,4.05,27.95,166.5,39.73,28.0
2018,7,8,18,30,461.0,43.0,3.8,27.0,120.0,34.72,23.52
2018,7,8,18,45,358.5,34.5,3.6,26.05,82.0,28.23,17.48
2018,7,8,19,0,256.0,26.0,3.4,25.1,44.0,21.71,7.72
2018,7,8,19,15,137.0,14.0,3.3,24.45,23.0,11.95,0.0
2018,7,8,19,30,18.0,2.0,3.2,23.8,2.0,0.0,0.0
2018,7,8,19,45,9.0,1.0,3.15,23.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,21.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,21.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,20.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,19.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,19.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.05,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,1.75,18.45,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,1.9,18.7,9.0,22.58,0.0
2018,7,9,5,15,210.5,19.5,2.0,19.25,36.5,86.05,0.0
2018,7,9,5,30,346.0,31.0,2.1,19.8,64.0,164.06,112.29
2018,7,9,5,45,437.5,38.0,2.2,20.35,105.5,227.82,171.78
2018,7,9,6,0,529.0,45.0,2.3,20.9,147.0,301.15,235.11
2018,7,9,6,15,587.5,51.0,2.35,21.8,195.0,366.12,290.26
2018,7,9,6,30,646.0,57.0,2.4,22.7,243.0,433.98,345.59
2018,7,9,6,45,686.0,61.5,2.45,23.55,294.0,495.77,394.06
2018,7,9,7,0,726.0,66.0,2.5,24.4,345.0,559.52,441.96
2018,7,9,7,15,754.5,69.5,2.65,25.35,396.0,615.75,482.61
2018,7,9,7,30,783.0,73.0,2.8,26.3,447.0,672.08,520.82
2018,7,9,7,45,804.5,76.0,2.95,27.2,497.0,722.17,553.23
2018,7,9,8,0,826.0,79.0,3.1,28.1,547.0,763.89,579.09
2018,7,9,8,15,842.5,81.5,3.25,29.05,594.5,806.15,604.76
2018,7,9,8,30,859.0,84.0,3.4,30.0,642.0,846.34,628.58
2018,7,9,8,45,872.0,86.0,3.6,30.95,686.0,880.49,648.25
2018,7,9,9,0,885.0,88.0,3.8,31.9,730.0,911.86,665.89
2018,7,9,9,15,896.0,88.5,3.9,32.55,769.5,936.71,679.37
2018,7,9,9,30,907.0,89.0,4.0,33.2,809.0,958.32,690.73
2018,7,9,9,45,915.5,89.5,4.1,33.85,842.5,974.12,698.34
2018,7,9,10,0,924.0,90.0,4.2,34.5,876.0,986.3,703.69
2018,7,9,10,15,929.5,90.5,4.3,34.95,903.5,991.86,705.47
2018,7,9,10,30,935.0,91.0,4.4,35.4,931.0,993.58,704.94
2018,7,9,10,45,939.0,91.5,4.45,35.85,952.0,989.98,700.89
2018,7,9,11,0,943.0,92.0,4.5,36.3,973.0,982.49,694.52
2018,7,9,11,15,945.0,92.5,4.6,36.6,986.5,969.27,685.29
2018,7,9,11,30,947.0,93.0,4.7,36.9,1000.0,952.28,673.76
2018,7,9,11,45,947.5,93.5,4.8,37.2,1006.0,930.28,659.07
2018,7,9,12,0,948.0,94.0,4.9,37.5,1012.0,904.79,642.34
2018,7,9,12,15,946.0,95.5,5.0,37.5,1010.5,874.77,623.51
2018,7,9,12,30,944.0,97.0,5.1,37.5,1009.0,841.68,602.53
2018,7,9,12,45,939.5,98.0,5.2,37.55,999.0,803.35,577.78
2018,7,9,13,0,935.0,99.0,5.3,37.6,989.0,762.46,550.98
2018,7,9,13,15,932.0,98.0,5.35,37.45,973.0,718.56,520.2
2018,7,9,13,30,929.0,97.0,5.4,37.3,957.0,672.35,487.03
2018,7,9,13,45,924.5,96.0,5.45,37.15,934.0,623.14,450.83
2018,7,9,14,0,920.0,95.0,5.5,37.0,911.0,572.13,412.28
2018,7,9,14,15,887.0,109.5,5.5,36.7,874.5,517.62,370.18
2018,7,9,14,30,854.0,124.0,5.5,36.4,838.0,464.1,327.82
2018,7,9,14,45,819.5,135.0,5.55,36.1,796.5,405.9,281.39
2018,7,9,15,0,785.0,146.0,5.6,35.8,755.0,352.73,238.01
2018,7,9,15,15,795.0,131.0,5.6,35.8,720.0,294.81,189.61
2018,7,9,15,30,805.0,116.0,5.6,35.8,685.0,235.2,140.78
2018,7,9,15,45,774.0,116.5,5.55,35.05,634.5,179.52,100.53
2018,7,9,16,0,743.0,117.0,5.5,34.3,584.0,127.26,71.02
2018,7,9,16,15,699.5,117.5,5.45,33.8,529.0,77.59,57.64
2018,7,9,16,30,656.0,118.0,5.4,33.3,474.0,79.4,59.47
2018,7,9,16,45,669.0,102.0,5.35,32.75,434.5,71.01,52.95
2018,7,9,17,0,682.0,86.0,5.3,32.2,395.0,61.99,45.84
2018,7,9,17,15,525.0,101.0,5.15,31.5,321.5,72.51,54.87
2018,7,9,17,30,368.0,116.0,5.0,30.8,248.0,81.79,62.9
2018,7,9,17,45,293.5,104.5,4.8,30.05,199.0,77.22,59.37
2018,7,9,18,0,219.0,93.0,4.6,29.3,150.0,68.86,52.48
2018,7,9,18,15,188.5,75.0,4.25,28.45,116.5,56.35,41.89
2018,7,9,18,30,158.0,57.0,3.9,27.6,83.0,43.5,30.77
2018,7,9,18,45,123.0,40.5,3.55,26.8,56.5,31.34,19.92
2018,7,9,19,0,88.0,24.0,3.2,26.0,30.0,18.92,5.73
2018,7,9,19,15,55.0,13.5,3.05,25.45,16.0,11.52,0.0
2018,7,9,19,30,22.0,3.0,2.9,24.9,2.0,0.0,0.0
2018,7,9,19,45,11.0,1.5,2.75,24.35,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,23.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,22.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,22.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,21.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,20.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,18.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,10,4,45,44.0,4.0,1.4,19.2,4.5,0.0,0.0
2018,7,10,5,0,88.0,8.0,1.5,19.5,9.0,25.28,0.0
2018,7,10,5,15,233.0,17.5,1.65,20.05,36.0,89.92,0.0
2018,7,10,5,30,378.0,27.0,1.8,20.6,63.0,170.52,115.26
2018,7,10,5,45,468.5,34.0,1.95,21.15,105.0,235.11,176.21
2018,7,10,6,0,559.0,41.0,2.1,21.7,147.0,307.29,238.71
2018,7,10,6,15,617.0,45.5,2.25,22.5,195.5,372.21,294.03
2018,7,10,6,30,675.0,50.0,2.4,23.3,244.0,441.76,350.9
2018,7,10,6,45,714.0,54.0,2.5,24.1,295.0,503.64,399.57
2018,7,10,7,0,753.0,58.0,2.6,24.9,346.0,567.4,447.66
2018,7,10,7,15,781.5,60.5,2.7,25.6,397.5,623.53,488.5
2018,7,10,7,30,810.0,63.0,2.8,26.3,449.0,673.76,522.04
2018,7,10,7,45,831.0,65.0,2.9,27.05,499.0,722.95,553.91
2018,7,10,8,0,852.0,67.0,3.0,27.8,549.0,770.94,584.24
2018,7,10,8,15,868.0,69.5,3.05,28.4,597.0,813.82,610.55
2018,7,10,8,30,884.0,72.0,3.1,29.0,645.0,854.53,634.96
2018,7,10,8,45,896.5,73.0,3.15,29.65,689.0,887.92,654.01
2018,7,10,9,0,909.0,74.0,3.2,30.3,733.0,918.46,671.01
2018,7,10,9,15,915.0,77.5,3.25,30.85,772.0,942.72,684.04
2018,7,10,9,30,921.0,81.0,3.3,31.4,811.0,963.41,694.77
2018,7,10,9,45,923.5,86.0,3.35,32.0,844.5,978.7,701.91
2018,7,10,10,0,926.0,91.0,3.4,32.6,878.0,990.06,706.62
2018,7,10,10,15,932.0,91.5,3.45,33.05,906.0,996.13,708.5
2018,7,10,10,30,938.0,92.0,3.5,33.5,934.0,998.34,708.07
2018,7,10,10,45,942.5,92.5,3.55,34.0,955.5,995.21,704.27
2018,7,10,11,0,947.0,93.0,3.6,34.5,977.0,988.17,698.14
2018,7,10,11,15,950.0,93.0,3.65,34.75,991.0,975.34,689.2
2018,7,10,11,30,953.0,93.0,3.7,35.0,1005.0,958.71,677.96
2018,7,10,11,45,954.0,94.0,3.75,35.25,1012.0,937.5,663.89
2018,7,10,12,0,955.0,95.0,3.8,35.5,1019.0,912.72,647.6
2018,7,10,12,15,953.5,95.5,3.9,35.55,1017.5,882.01,628.25
2018,7,10,12,30,952.0,96.0,4.0,35.6,1016.0,848.21,606.79
2018,7,10,12,45,948.5,97.5,4.05,35.65,1007.0,810.78,582.58
2018,7,10,13,0,945.0,99.0,4.1,35.7,998.0,770.67,556.37
2018,7,10,13,15,931.0,105.5,4.2,35.6,979.0,724.97,524.46
2018,7,10,13,30,917.0,112.0,4.3,35.5,960.0,677.67,490.66
2018,7,10,13,45,924.0,103.5,4.4,35.4,940.0,629.71,455.73
2018,7,10,14,0,931.0,95.0,4.5,35.3,920.0,578.91,417.61
2018,7,10,14,15,924.5,94.0,4.55,35.0,890.5,524.75,375.97
2018,7,10,14,30,918.0,93.0,4.6,34.7,861.0,469.41,332.08
2018,7,10,14,45,910.0,91.5,4.7,34.45,825.5,412.2,285.55
2018,7,10,15,0,902.0,90.0,4.8,34.2,790.0,354.48,237.49
2018,7,10,15,15,891.5,88.0,4.8,34.2,749.0,295.48,187.88
2018,7,10,15,30,881.0,86.0,4.8,34.2,708.0,236.76,139.72
2018,7,10,15,45,867.5,84.0,4.9,33.3,663.0,178.14,96.33
2018,7,10,16,0,854.0,82.0,5.0,32.4,618.0,120.62,63.03
2018,7,10,16,15,836.5,79.5,5.0,31.75,569.5,71.23,52.96
2018,7,10,16,30,819.0,77.0,5.0,31.1,521.0,69.44,51.85
2018,7,10,16,45,796.0,73.5,5.05,30.4,470.0,59.0,43.55
2018,7,10,17,0,773.0,70.0,5.1,29.7,419.0,57.03,42.21
2018,7,10,17,15,741.5,66.5,5.05,28.8,368.0,54.88,40.72
2018,7,10,17,30,710.0,63.0,5.0,27.9,317.0,52.69,39.15
2018,7,10,17,45,625.0,60.5,4.95,27.0,258.0,46.67,34.24
2018,7,10,18,0,540.0,58.0,4.9,26.1,199.0,45.09,32.99
2018,7,10,18,15,308.5,47.0,4.7,25.15,124.0,35.99,25.16
2018,7,10,18,30,77.0,36.0,4.5,24.2,49.0,28.22,18.32
2018,7,10,18,45,59.5,25.0,4.3,23.25,33.0,19.89,10.79
2018,7,10,19,0,42.0,14.0,4.1,22.3,17.0,11.35,1.11
2018,7,10,19,15,24.0,7.5,3.95,21.7,9.0,6.4,0.0
2018,7,10,19,30,6.0,1.0,3.8,21.1,1.0,0.0,0.0
2018,7,10,19,45,3.0,0.5,3.7,20.5,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,19.6,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,11,4,45,33.0,4.0,1.4,15.95,4.0,0.0,0.0
2018,7,11,5,0,66.0,8.0,1.5,16.2,8.0,20.66,0.0
2018,7,11,5,15,206.5,18.5,1.55,16.8,34.5,83.32,0.0
2018,7,11,5,30,347.0,29.0,1.6,17.4,61.0,162.46,110.4
2018,7,11,5,45,442.0,36.0,1.65,18.0,102.5,227.33,172.22
2018,7,11,6,0,537.0,43.0,1.7,18.6,144.0,302.34,237.21
2018,7,11,6,15,312.0,46.5,1.7,19.45,109.5,225.24,180.4
2018,7,11,6,30,87.0,50.0,1.7,20.3,75.0,104.92,82.75
2018,7,11,6,45,46.5,77.0,1.7,21.15,90.5,97.23,76.06
2018,7,11,7,0,6.0,104.0,1.7,22.0,106.0,93.32,71.71
2018,7,11,7,15,122.5,137.0,1.75,23.05,194.5,225.15,179.67
2018,7,11,7,30,239.0,170.0,1.8,24.1,283.0,363.8,287.61
2018,7,11,7,45,470.5,141.5,1.85,25.1,396.0,535.08,417.22
2018,7,11,8,0,702.0,113.0,1.9,26.1,509.0,714.93,544.09
2018,7,11,8,15,788.5,94.0,1.95,27.0,575.5,784.34,586.95
2018,7,11,8,30,875.0,75.0,2.0,27.9,642.0,850.77,627.49
2018,7,11,8,45,887.5,77.0,2.05,28.85,686.0,885.11,645.87
2018,7,11,9,0,900.0,79.0,2.1,29.8,730.0,916.6,662.42
2018,7,11,9,15,906.5,82.5,2.2,30.65,769.0,941.12,675.1
2018,7,11,9,30,913.0,86.0,2.3,31.5,808.0,962.11,685.54
2018,7,11,9,45,917.0,89.5,2.45,32.4,841.5,977.07,692.51
2018,7,11,10,0,921.0,93.0,2.6,33.3,875.0,988.21,697.14
2018,7,11,10,15,927.0,94.0,2.65,33.85,903.0,994.8,699.09
2018,7,11,10,30,933.0,95.0,2.7,34.4,931.0,997.52,698.78
2018,7,11,10,45,936.5,96.5,2.8,35.0,952.5,994.45,695.3
2018,7,11,11,0,940.0,98.0,2.9,35.6,974.0,987.46,689.51
2018,7,11,11,15,942.5,98.5,2.95,35.95,988.0,974.68,680.54
2018,7,11,11,30,945.0,99.0,3.0,36.3,1002.0,958.1,669.34
2018,7,11,11,45,946.0,99.0,3.1,36.6,1008.5,936.04,655.27
2018,7,11,12,0,947.0,99.0,3.2,36.9,1015.0,910.49,639.0
2018,7,11,12,15,946.5,99.5,3.2,36.95,1014.0,880.77,620.12
2018,7,11,12,30,946.0,100.0,3.2,37.0,1013.0,847.92,599.19
2018,7,11,12,45,944.0,100.0,3.25,37.05,1004.5,810.51,575.49
2018,7,11,13,0,942.0,100.0,3.3,37.1,996.0,770.35,549.79
