Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,31,5,15,51.0,9.5,1.0,18.55,12.0,21.87,0.0
2018,7,31,5,30,102.0,19.0,1.0,19.1,24.0,64.97,0.0
2018,7,31,5,45,121.0,31.0,1.05,19.7,44.0,91.53,63.61
2018,7,31,6,0,140.0,43.0,1.1,20.3,64.0,118.71,90.44
2018,7,31,6,15,110.5,58.5,1.1,21.05,79.0,128.63,100.6
2018,7,31,6,30,81.0,74.0,1.1,21.8,94.0,124.73,98.22
2018,7,31,6,45,43.5,93.0,1.15,22.6,104.0,115.65,90.53
2018,7,31,7,0,6.0,112.0,1.2,23.4,114.0,103.45,79.58
2018,7,31,7,15,26.0,140.0,1.2,24.4,151.0,154.49,120.53
2018,7,31,7,30,46.0,168.0,1.2,25.4,188.0,198.77,154.91
2018,7,31,7,45,54.0,186.0,1.25,26.45,212.5,223.67,173.16
2018,7,31,8,0,62.0,204.0,1.3,27.5,237.0,249.0,191.41
2018,7,31,8,15,49.0,220.0,1.3,28.45,247.5,254.58,193.74
2018,7,31,8,30,36.0,236.0,1.3,29.4,258.0,259.17,195.34
2018,7,31,8,45,108.5,269.5,1.3,30.4,343.5,377.48,282.74
2018,7,31,9,0,181.0,303.0,1.3,31.4,429.0,481.08,355.35
2018,7,31,9,15,435.5,243.0,1.35,32.3,570.0,698.05,506.44
2018,7,31,9,30,690.0,183.0,1.4,33.2,711.0,892.61,630.9
2018,7,31,9,45,750.0,164.0,1.45,34.15,762.5,927.88,647.66
2018,7,31,10,0,810.0,145.0,1.5,35.1,814.0,969.51,669.79
2018,7,31,10,15,820.0,145.5,1.6,35.5,843.0,979.06,674.39
2018,7,31,10,30,830.0,146.0,1.7,35.9,872.0,984.95,677.19
2018,7,31,10,45,838.0,146.0,1.85,36.35,894.5,984.63,676.8
2018,7,31,11,0,846.0,146.0,2.0,36.8,917.0,966.85,665.85
2018,7,31,11,15,851.0,146.0,2.1,37.05,932.0,956.42,659.54
2018,7,31,11,30,856.0,146.0,2.2,37.3,947.0,942.39,650.97
2018,7,31,11,45,860.0,145.0,2.35,37.55,955.0,923.04,639.58
2018,7,31,12,0,864.0,144.0,2.5,37.8,963.0,900.3,626.02
2018,7,31,12,15,865.5,143.0,2.6,37.9,962.5,872.14,608.97
2018,7,31,12,30,867.0,142.0,2.7,38.0,962.0,840.97,589.9
2018,7,31,12,45,867.5,139.5,2.8,38.05,954.0,804.87,567.63
2018,7,31,13,0,868.0,137.0,2.9,38.1,946.0,766.08,542.97
2018,7,31,13,15,866.0,135.0,2.95,38.05,930.5,723.37,514.11
2018,7,31,13,30,864.0,133.0,3.0,38.0,915.0,678.41,483.01
2018,7,31,13,45,860.5,130.0,3.1,37.95,892.0,629.69,448.66
2018,7,31,14,0,857.0,127.0,3.2,37.9,869.0,579.22,412.0
2018,7,31,14,15,850.5,125.0,3.25,37.7,839.5,526.46,372.61
2018,7,31,14,30,844.0,123.0,3.3,37.5,810.0,472.64,331.14
2018,7,31,14,45,836.0,119.5,3.35,37.25,774.5,416.33,286.64
2018,7,31,15,0,828.0,116.0,3.4,37.0,739.0,355.23,237.55
2018,7,31,15,15,814.5,113.0,3.4,37.0,697.5,296.25,189.25
2018,7,31,15,30,801.0,110.0,3.4,37.0,656.0,238.1,142.44
2018,7,31,15,45,786.5,106.5,3.4,36.3,611.5,180.52,99.88
2018,7,31,16,0,772.0,103.0,3.4,35.6,567.0,124.39,66.56
2018,7,31,16,15,744.0,100.5,3.4,35.05,516.5,75.47,55.69
2018,7,31,16,30,716.0,98.0,3.4,34.5,466.0,68.46,50.38
2018,7,31,16,45,679.5,94.0,3.4,33.95,413.5,66.9,49.42
2018,7,31,17,0,643.0,90.0,3.4,33.4,361.0,65.3,48.41
2018,7,31,17,15,618.5,81.5,3.3,32.45,313.5,60.5,44.79
2018,7,31,17,30,594.0,73.0,3.2,31.5,266.0,55.41,40.83
2018,7,31,17,45,543.5,65.5,3.1,30.6,217.5,50.63,36.99
2018,7,31,18,0,493.0,58.0,3.0,29.7,169.0,45.72,32.86
2018,7,31,18,15,414.0,48.0,2.9,28.65,125.0,38.43,26.53
2018,7,31,18,30,335.0,38.0,2.8,27.6,81.0,30.97,19.78
2018,7,31,18,45,217.5,25.5,2.7,26.55,48.5,20.98,8.71
2018,7,31,19,0,100.0,13.0,2.6,25.5,16.0,11.1,0.0
2018,7,31,19,15,50.0,6.5,2.45,24.9,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,1,5,15,79.0,9.5,1.2,18.65,13.5,29.49,0.0
2018,8,1,5,30,158.0,19.0,1.2,19.2,27.0,83.2,0.0
2018,8,1,5,45,178.0,24.5,1.2,19.7,43.0,113.9,79.34
2018,8,1,6,0,198.0,30.0,1.2,20.2,59.0,137.29,105.07
2018,8,1,6,15,125.5,39.0,1.15,21.05,60.0,111.34,86.69
2018,8,1,6,30,53.0,48.0,1.1,21.9,61.0,79.08,60.66
2018,8,1,6,45,27.5,72.5,1.1,22.8,79.5,83.4,63.97
2018,8,1,7,0,2.0,97.0,1.1,23.7,98.0,85.65,64.99
2018,8,1,7,15,9.0,125.0,1.05,24.75,129.0,116.88,89.89
2018,8,1,7,30,16.0,153.0,1.0,25.8,160.0,148.69,114.55
2018,8,1,7,45,27.0,177.5,0.95,26.9,191.0,193.35,148.59
2018,8,1,8,0,38.0,202.0,0.9,28.0,222.0,227.47,173.56
2018,8,1,8,15,207.5,208.0,0.95,28.95,334.0,410.75,312.47
2018,8,1,8,30,377.0,214.0,1.0,29.9,446.0,590.83,439.21
2018,8,1,8,45,601.5,157.0,1.05,30.85,560.0,751.19,546.88
2018,8,1,9,0,826.0,100.0,1.1,31.8,674.0,892.84,632.91
2018,8,1,9,15,841.5,101.0,1.2,32.75,715.5,922.2,647.0
2018,8,1,9,30,857.0,102.0,1.3,33.7,757.0,948.58,660.47
2018,8,1,9,45,871.0,101.0,1.45,34.65,793.0,968.12,670.42
2018,8,1,10,0,885.0,100.0,1.6,35.6,829.0,984.24,678.29
2018,8,1,10,15,891.5,101.0,1.75,36.1,857.5,991.52,682.08
2018,8,1,10,30,898.0,102.0,1.9,36.6,886.0,994.99,683.67
2018,8,1,10,45,902.0,104.0,2.1,37.1,908.0,993.18,682.66
2018,8,1,11,0,906.0,106.0,2.3,37.6,930.0,987.46,679.25
2018,8,1,11,15,909.5,106.5,2.45,37.8,945.0,975.91,672.62
2018,8,1,11,30,913.0,107.0,2.6,38.0,960.0,960.57,663.69
2018,8,1,11,45,914.0,107.5,2.8,38.2,967.0,939.24,651.4
2018,8,1,12,0,915.0,108.0,3.0,38.4,974.0,914.39,636.79
2018,8,1,12,15,914.0,108.0,3.15,38.4,972.5,884.01,618.72
2018,8,1,12,30,913.0,108.0,3.3,38.4,971.0,850.52,598.48
2018,8,1,12,45,910.0,109.0,3.45,38.35,962.5,813.37,575.76
2018,8,1,13,0,907.0,110.0,3.6,38.3,954.0,773.52,550.97
2018,8,1,13,15,903.5,109.5,3.7,38.15,938.0,729.56,521.69
2018,8,1,13,30,900.0,109.0,3.8,38.0,922.0,683.33,489.65
2018,8,1,13,45,895.0,108.5,3.85,37.8,899.5,634.11,454.55
2018,8,1,14,0,890.0,108.0,3.9,37.6,877.0,583.16,417.15
2018,8,1,14,15,882.5,107.0,4.0,37.3,847.0,529.04,376.55
2018,8,1,14,30,875.0,106.0,4.1,37.0,817.0,473.89,333.79
2018,8,1,14,45,865.5,104.0,4.15,36.7,781.0,416.45,287.94
2018,8,1,15,0,856.0,102.0,4.2,36.4,745.0,358.7,240.68
2018,8,1,15,15,843.5,100.0,4.2,36.4,703.5,300.11,192.07
2018,8,1,15,30,831.0,98.0,4.2,36.4,662.0,242.05,144.84
2018,8,1,15,45,814.5,95.5,4.25,35.45,616.5,176.41,96.18
2018,8,1,16,0,798.0,93.0,4.3,34.5,571.0,119.11,62.19
2018,8,1,16,15,777.0,90.0,4.3,33.8,522.5,68.76,50.59
2018,8,1,16,30,756.0,87.0,4.3,33.1,474.0,67.68,50.08
2018,8,1,16,45,728.0,83.0,4.25,32.45,423.0,65.71,48.79
2018,8,1,17,0,700.0,79.0,4.2,31.8,372.0,58.34,43.0
2018,8,1,17,15,662.0,74.0,4.1,30.9,321.0,55.58,41.01
2018,8,1,17,30,624.0,69.0,4.0,30.0,270.0,52.75,38.88
2018,8,1,17,45,569.0,62.0,3.95,29.1,220.0,48.16,35.15
2018,8,1,18,0,514.0,55.0,3.9,28.2,170.0,43.49,31.18
2018,8,1,18,15,433.0,46.0,3.75,27.3,125.5,36.92,25.4
2018,8,1,18,30,352.0,37.0,3.6,26.4,81.0,30.24,19.23
2018,8,1,18,45,228.0,25.0,3.45,25.5,48.5,20.63,7.94
2018,8,1,19,0,104.0,13.0,3.3,24.6,16.0,11.1,0.0
2018,8,1,19,15,52.0,6.5,3.2,24.05,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,22.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,22.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,21.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,21.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,19.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,18.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,2,5,15,83.0,9.0,2.0,16.95,13.0,30.22,0.0
2018,8,2,5,30,166.0,18.0,2.0,17.4,26.0,85.19,0.0
2018,8,2,5,45,173.0,20.0,2.0,17.8,37.0,110.78,76.98
2018,8,2,6,0,180.0,22.0,2.0,18.2,48.0,123.87,95.24
2018,8,2,6,15,130.0,28.5,2.05,19.1,51.0,110.05,86.49
2018,8,2,6,30,80.0,35.0,2.1,20.0,54.0,86.68,67.87
2018,8,2,6,45,45.5,68.5,2.15,20.85,80.0,90.17,70.48
2018,8,2,7,0,11.0,102.0,2.2,21.7,106.0,96.72,74.91
2018,8,2,7,15,35.0,137.0,2.25,22.7,152.0,157.97,124.76
2018,8,2,7,30,59.0,172.0,2.3,23.7,198.0,213.81,168.86
2018,8,2,7,45,147.5,194.0,2.35,24.7,269.5,321.99,254.01
2018,8,2,8,0,236.0,216.0,2.4,25.7,341.0,438.96,342.14
2018,8,2,8,15,495.0,164.5,2.5,26.65,458.5,627.66,483.18
2018,8,2,8,30,754.0,113.0,2.6,27.6,576.0,817.58,613.24
2018,8,2,8,45,818.5,97.5,2.65,28.55,635.0,877.29,648.14
2018,8,2,9,0,883.0,82.0,2.7,29.5,694.0,926.71,676.48
2018,8,2,9,15,890.0,86.0,2.85,30.1,734.0,952.72,690.97
2018,8,2,9,30,897.0,90.0,3.0,30.7,774.0,975.18,703.32
2018,8,2,9,45,900.5,94.0,3.15,31.35,808.0,990.54,710.99
2018,8,2,10,0,904.0,98.0,3.3,32.0,842.0,1002.04,716.3
2018,8,2,10,15,911.0,99.5,3.35,32.45,871.5,1010.4,719.55
2018,8,2,10,30,918.0,101.0,3.4,32.9,901.0,1014.86,720.46
2018,8,2,10,45,923.5,101.5,3.5,33.3,923.5,1012.86,717.94
2018,8,2,11,0,929.0,102.0,3.6,33.7,946.0,1006.89,713.07
2018,8,2,11,15,932.0,103.0,3.65,34.05,961.0,995.07,704.43
2018,8,2,11,30,935.0,104.0,3.7,34.4,976.0,979.36,693.47
2018,8,2,11,45,937.0,103.5,3.75,34.8,983.0,957.52,678.56
2018,8,2,12,0,939.0,103.0,3.8,35.2,990.0,932.05,661.43
2018,8,2,12,15,937.5,104.5,3.85,35.3,989.5,901.91,642.13
2018,8,2,12,30,936.0,106.0,3.9,35.4,989.0,868.54,620.69
2018,8,2,12,45,932.5,107.0,4.0,35.55,980.0,830.11,595.92
2018,8,2,13,0,929.0,108.0,4.1,35.7,971.0,788.95,569.14
2018,8,2,13,15,926.0,107.5,4.15,35.55,955.0,744.32,538.93
2018,8,2,13,30,923.0,107.0,4.2,35.4,939.0,697.32,505.73
2018,8,2,13,45,918.5,106.0,4.3,35.25,916.0,646.8,469.28
2018,8,2,14,0,914.0,105.0,4.4,35.1,893.0,594.45,430.37
2018,8,2,14,15,908.0,103.5,4.4,34.85,863.0,539.34,388.2
2018,8,2,14,30,902.0,102.0,4.4,34.6,833.0,483.0,343.74
2018,8,2,14,45,893.5,99.5,4.4,34.3,796.5,423.95,296.02
2018,8,2,15,0,885.0,97.0,4.4,34.0,760.0,364.47,246.74
2018,8,2,15,15,873.0,95.0,4.4,34.0,718.0,304.23,196.18
2018,8,2,15,30,861.0,93.0,4.4,34.0,676.0,244.44,146.98
2018,8,2,15,45,847.5,90.0,4.4,33.15,630.5,184.45,101.95
2018,8,2,16,0,834.0,87.0,4.4,32.3,585.0,125.59,66.81
2018,8,2,16,15,817.5,83.0,4.35,31.7,536.0,64.68,47.72
2018,8,2,16,30,801.0,79.0,4.3,31.1,487.0,62.71,46.43
2018,8,2,16,45,777.0,74.5,4.3,30.45,435.5,60.15,44.62
2018,8,2,17,0,753.0,70.0,4.3,29.8,384.0,57.46,42.66
2018,8,2,17,15,718.0,66.0,4.15,28.9,332.0,54.94,40.84
2018,8,2,17,30,683.0,62.0,4.0,28.0,280.0,52.38,38.92
2018,8,2,17,45,632.0,56.0,3.9,27.1,229.0,44.07,31.99
2018,8,2,18,0,581.0,50.0,3.8,26.2,178.0,39.95,28.45
2018,8,2,18,15,499.5,42.0,3.6,25.3,131.5,33.97,23.13
2018,8,2,18,30,418.0,34.0,3.4,24.4,85.0,27.93,17.45
2018,8,2,18,45,277.0,23.5,3.15,23.45,51.0,19.46,6.58
2018,8,2,19,0,136.0,13.0,2.9,22.5,17.0,11.1,0.0
2018,8,2,19,15,68.0,6.5,2.8,22.0,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,19.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,3,5,15,103.0,9.0,1.8,16.3,13.5,35.74,0.0
2018,8,3,5,30,206.0,18.0,2.0,16.9,27.0,97.92,0.0
2018,8,3,5,45,230.5,20.0,2.15,17.5,42.5,133.64,92.61
2018,8,3,6,0,255.0,22.0,2.3,18.1,58.0,157.73,122.18
2018,8,3,6,15,171.0,26.0,2.3,18.85,54.5,127.22,100.83
2018,8,3,6,30,87.0,30.0,2.3,19.6,51.0,84.62,66.37
2018,8,3,6,45,44.0,56.0,2.3,20.35,66.5,84.45,65.9
2018,8,3,7,0,1.0,82.0,2.3,21.1,82.0,70.39,53.12
2018,8,3,7,15,3.5,109.5,2.25,22.1,111.0,97.69,75.26
2018,8,3,7,30,6.0,137.0,2.2,23.1,140.0,125.32,97.12
2018,8,3,7,45,16.0,163.0,2.15,24.15,171.5,157.5,122.32
2018,8,3,8,0,26.0,189.0,2.1,25.2,203.0,203.89,158.02
2018,8,3,8,15,156.5,210.0,2.1,26.15,305.0,353.26,275.0
2018,8,3,8,30,287.0,231.0,2.1,27.1,407.0,512.47,392.59
2018,8,3,8,45,570.0,170.0,2.1,28.05,553.0,738.64,554.11
2018,8,3,9,0,853.0,109.0,2.1,29.0,699.0,941.22,683.37
2018,8,3,9,15,878.0,106.5,2.15,29.8,745.0,965.57,693.65
2018,8,3,9,30,903.0,104.0,2.2,30.6,791.0,997.81,710.64
2018,8,3,9,45,910.5,106.0,2.3,31.35,826.5,1014.7,718.49
2018,8,3,10,0,918.0,108.0,2.4,32.1,862.0,1027.82,724.18
2018,8,3,10,15,924.0,110.0,2.5,32.75,891.5,1035.55,726.92
2018,8,3,10,30,930.0,112.0,2.6,33.4,921.0,1039.3,727.33
2018,8,3,10,45,933.5,114.0,2.7,34.05,943.5,1036.55,723.86
2018,8,3,11,0,937.0,116.0,2.8,34.7,966.0,1029.76,718.05
2018,8,3,11,15,939.5,116.5,2.9,35.1,980.5,1016.56,709.13
2018,8,3,11,30,942.0,117.0,3.0,35.5,995.0,999.46,697.91
2018,8,3,11,45,942.0,118.0,3.1,35.9,1001.5,976.74,683.23
2018,8,3,12,0,942.0,119.0,3.2,36.3,1008.0,950.42,666.33
2018,8,3,12,15,940.0,119.5,3.25,36.45,1006.0,918.5,646.21
2018,8,3,12,30,938.0,120.0,3.3,36.6,1004.0,883.42,624.02
2018,8,3,12,45,934.0,121.0,3.4,36.75,994.5,844.2,599.31
2018,8,3,13,0,930.0,122.0,3.5,36.9,985.0,802.28,572.6
2018,8,3,13,15,923.5,123.0,3.6,36.85,967.0,756.1,541.55
2018,8,3,13,30,917.0,124.0,3.7,36.8,949.0,707.82,507.98
2018,8,3,13,45,908.0,124.5,3.8,36.7,924.0,655.75,470.95
2018,8,3,14,0,899.0,125.0,3.9,36.6,899.0,602.27,431.78
2018,8,3,14,15,887.5,124.5,4.0,36.4,866.0,545.63,389.3
2018,8,3,14,30,876.0,124.0,4.1,36.2,833.0,488.37,344.95
2018,8,3,14,45,860.5,124.5,4.15,35.95,794.5,429.93,298.42
2018,8,3,15,0,845.0,125.0,4.2,35.7,756.0,368.0,248.3
2018,8,3,15,15,831.5,122.0,4.2,35.7,713.5,307.59,198.46
2018,8,3,15,30,818.0,119.0,4.2,35.7,671.0,248.02,150.18
2018,8,3,15,45,794.0,117.5,4.2,35.05,622.5,189.19,106.85
2018,8,3,16,0,770.0,116.0,4.2,34.4,574.0,133.02,73.91
2018,8,3,16,15,738.0,114.0,4.1,33.85,522.0,77.67,57.81
2018,8,3,16,30,706.0,112.0,4.0,33.3,470.0,77.93,58.41
2018,8,3,16,45,669.5,107.0,3.95,32.75,417.0,76.07,57.24
2018,8,3,17,0,633.0,102.0,3.9,32.2,364.0,74.16,56.01
2018,8,3,17,15,587.5,94.5,3.7,31.25,311.5,70.2,53.11
2018,8,3,17,30,542.0,87.0,3.5,30.3,259.0,66.1,50.0
2018,8,3,17,45,481.5,76.5,3.3,29.35,208.5,59.29,44.45
2018,8,3,18,0,421.0,66.0,3.1,28.4,158.0,50.02,36.61
2018,8,3,18,15,342.5,53.0,2.9,27.4,114.5,40.53,28.35
2018,8,3,18,30,264.0,40.0,2.7,26.4,71.0,30.86,19.58
2018,8,3,18,45,165.0,25.0,2.5,25.35,41.5,19.43,5.58
2018,8,3,19,0,66.0,10.0,2.3,24.3,12.0,8.54,0.0
2018,8,3,19,15,33.0,5.0,2.3,23.8,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,5,15,57.0,8.0,1.1,19.3,10.5,6.83,0.0
2018,8,4,5,30,114.0,16.0,1.2,20.0,21.0,51.16,0.0
2018,8,4,5,45,217.0,30.5,1.35,20.65,55.0,140.23,95.04
2018,8,4,6,0,320.0,45.0,1.5,21.3,89.0,214.33,164.15
2018,8,4,6,15,391.5,57.0,1.5,22.05,134.0,284.43,223.96
2018,8,4,6,30,463.0,69.0,1.5,22.8,179.0,360.13,286.17
2018,8,4,6,45,513.5,79.0,1.55,23.55,229.0,427.37,339.58
2018,8,4,7,0,564.0,89.0,1.6,24.3,279.0,498.16,393.4
2018,8,4,7,15,601.0,97.0,1.8,25.3,330.0,560.31,438.9
2018,8,4,7,30,638.0,105.0,2.0,26.3,381.0,623.72,483.71
2018,8,4,7,45,665.0,112.0,2.15,27.3,431.5,678.97,520.38
2018,8,4,8,0,692.0,119.0,2.3,28.3,482.0,733.81,555.41
2018,8,4,8,15,713.5,124.5,2.5,29.2,530.5,781.44,585.19
2018,8,4,8,30,735.0,130.0,2.7,30.1,579.0,827.57,613.43
2018,8,4,8,45,751.0,134.5,2.9,30.95,623.5,865.68,636.01
2018,8,4,9,0,767.0,139.0,3.1,31.8,668.0,895.18,652.67
2018,8,4,9,15,794.0,136.0,3.3,32.5,712.5,930.6,673.55
2018,8,4,9,30,821.0,133.0,3.5,33.2,757.0,963.29,692.42
2018,8,4,9,45,848.0,126.5,3.65,33.95,797.0,989.12,706.3
2018,8,4,10,0,875.0,120.0,3.8,34.7,837.0,999.46,710.32
2018,8,4,10,15,885.0,119.5,3.9,35.05,866.5,1008.27,714.42
2018,8,4,10,30,895.0,119.0,4.0,35.4,896.0,1013.33,716.25
2018,8,4,10,45,904.0,117.0,4.1,35.75,919.0,1012.04,714.2
2018,8,4,11,0,913.0,115.0,4.2,36.1,942.0,1006.86,709.85
2018,8,4,11,15,918.0,115.0,4.3,36.25,957.5,995.89,702.54
2018,8,4,11,30,923.0,115.0,4.4,36.4,973.0,981.04,692.88
2018,8,4,11,45,927.0,113.5,4.5,36.55,981.0,960.06,679.37
2018,8,4,12,0,931.0,112.0,4.6,36.7,989.0,935.43,663.57
2018,8,4,12,15,930.5,111.5,4.7,36.65,987.5,904.29,644.07
2018,8,4,12,30,930.0,111.0,4.8,36.6,986.0,869.95,622.41
2018,8,4,12,45,929.0,110.0,4.95,36.55,977.0,831.73,598.52
2018,8,4,13,0,928.0,109.0,5.1,36.5,968.0,790.66,572.4
2018,8,4,13,15,927.5,106.5,5.15,36.35,952.5,745.96,542.01
2018,8,4,13,30,927.0,104.0,5.2,36.2,937.0,698.69,508.43
2018,8,4,13,45,926.0,101.0,5.3,36.0,914.5,648.31,471.96
2018,8,4,14,0,925.0,98.0,5.4,35.8,892.0,595.76,432.75
2018,8,4,14,15,920.0,95.5,5.45,35.45,862.0,539.65,389.78
2018,8,4,14,30,915.0,93.0,5.5,35.1,832.0,482.21,344.34
2018,8,4,14,45,908.5,90.5,5.5,34.8,796.0,423.09,296.07
2018,8,4,15,0,902.0,88.0,5.5,34.5,760.0,363.29,246.05
2018,8,4,15,15,891.0,86.0,5.5,34.5,718.0,302.23,194.43
2018,8,4,15,30,880.0,84.0,5.5,34.5,676.0,241.5,144.16
2018,8,4,15,45,865.5,82.0,5.4,33.45,630.0,180.87,98.61
2018,8,4,16,0,851.0,80.0,5.3,32.4,584.0,121.46,63.38
2018,8,4,16,15,831.0,78.0,5.2,31.75,534.5,70.28,52.34
2018,8,4,16,30,811.0,76.0,5.1,31.1,485.0,60.85,44.92
2018,8,4,16,45,783.0,72.5,4.95,30.45,432.5,58.87,43.57
2018,8,4,17,0,755.0,69.0,4.8,29.8,380.0,56.83,42.15
2018,8,4,17,15,717.5,65.0,4.6,29.0,327.5,54.25,40.26
2018,8,4,17,30,680.0,61.0,4.4,28.2,275.0,51.64,38.26
2018,8,4,17,45,624.0,55.5,4.2,27.4,223.5,43.73,31.65
2018,8,4,18,0,568.0,50.0,4.0,26.6,172.0,39.98,28.39
2018,8,4,18,15,481.0,42.5,3.65,25.75,126.0,34.43,23.4
2018,8,4,18,30,394.0,35.0,3.3,24.9,80.0,28.88,18.02
2018,8,4,18,45,254.0,24.0,2.9,24.05,47.5,20.04,4.82
2018,8,4,19,0,114.0,13.0,2.5,23.2,15.0,11.1,0.0
2018,8,4,19,15,57.0,6.5,2.4,22.65,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,21.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,19.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,5,5,15,93.5,9.0,1.55,16.1,12.5,0.0,0.0
2018,8,5,5,30,187.0,18.0,1.7,16.7,25.0,77.05,0.0
2018,8,5,5,45,330.0,27.0,1.85,17.25,62.5,182.04,123.74
2018,8,5,6,0,473.0,36.0,2.0,17.8,100.0,275.7,213.86
2018,8,5,6,15,409.0,41.5,2.05,18.6,114.0,276.75,221.41
2018,8,5,6,30,345.0,47.0,2.1,19.4,128.0,269.84,219.24
2018,8,5,6,45,206.0,82.5,2.15,20.2,134.0,225.18,183.16
2018,8,5,7,0,67.0,118.0,2.2,21.0,140.0,160.2,128.12
2018,8,5,7,15,184.0,134.0,2.3,21.9,210.0,287.16,231.85
2018,8,5,7,30,301.0,150.0,2.4,22.8,280.0,399.31,319.89
2018,8,5,7,45,525.0,124.0,2.45,23.65,385.0,583.12,459.83
2018,8,5,8,0,749.0,98.0,2.5,24.5,490.0,753.28,579.59
2018,8,5,8,15,819.0,87.0,2.6,25.35,554.0,825.11,624.97
2018,8,5,8,30,889.0,76.0,2.7,26.2,618.0,888.77,664.36
2018,8,5,8,45,903.0,78.0,2.75,27.1,664.5,925.92,684.75
2018,8,5,9,0,917.0,80.0,2.8,28.0,711.0,960.17,703.15
2018,8,5,9,15,923.0,84.5,2.95,28.75,752.0,986.49,717.45
2018,8,5,9,30,929.0,89.0,3.1,29.5,793.0,1009.08,729.35
2018,8,5,9,45,931.0,94.0,3.2,30.3,827.5,1024.43,736.08
2018,8,5,10,0,933.0,99.0,3.3,31.1,862.0,1035.69,740.32
2018,8,5,10,15,939.5,100.0,3.4,31.5,891.5,1043.04,743.39
2018,8,5,10,30,946.0,101.0,3.5,31.9,921.0,1046.36,744.06
2018,8,5,10,45,951.0,102.0,3.6,32.35,944.0,1044.12,741.21
2018,8,5,11,0,956.0,103.0,3.7,32.8,967.0,1037.79,735.92
2018,8,5,11,15,959.0,103.5,3.85,33.05,982.0,1024.95,727.58
2018,8,5,11,30,962.0,104.0,4.0,33.3,997.0,1008.12,716.78
2018,8,5,11,45,963.0,105.0,4.1,33.5,1004.5,986.02,702.49
2018,8,5,12,0,964.0,106.0,4.2,33.7,1012.0,960.18,685.83
2018,8,5,12,15,967.5,103.0,4.25,33.75,1012.0,929.22,666.0
2018,8,5,12,30,971.0,100.0,4.3,33.8,1012.0,894.74,643.82
2018,8,5,12,45,974.0,97.0,4.4,33.9,1004.5,856.43,619.09
2018,8,5,13,0,977.0,94.0,4.5,34.0,997.0,814.85,591.97
2018,8,5,13,15,973.5,94.0,4.5,33.95,980.5,768.14,560.33
2018,8,5,13,30,970.0,94.0,4.5,33.9,964.0,718.94,524.97
2018,8,5,13,45,964.5,93.5,4.55,33.85,939.5,665.8,486.08
2018,8,5,14,0,959.0,93.0,4.6,33.8,915.0,610.8,444.7
2018,8,5,14,15,952.0,92.5,4.6,33.65,884.0,553.42,400.37
2018,8,5,14,30,945.0,92.0,4.6,33.5,853.0,494.81,353.73
2018,8,5,14,45,935.5,91.0,4.55,33.35,815.5,433.87,303.91
2018,8,5,15,0,926.0,90.0,4.5,33.2,778.0,372.51,252.58
2018,8,5,15,15,914.0,88.5,4.5,33.2,735.0,309.96,199.83
2018,8,5,15,30,902.0,87.0,4.5,33.2,692.0,247.82,148.46
2018,8,5,15,45,886.5,84.5,4.5,32.6,644.0,185.16,101.25
2018,8,5,16,0,871.0,82.0,4.5,32.0,596.0,123.87,64.82
2018,8,5,16,15,849.5,79.5,4.45,31.5,544.5,71.57,53.44
2018,8,5,16,30,828.0,77.0,4.4,31.0,493.0,61.86,45.78
2018,8,5,16,45,799.5,74.0,4.35,30.55,439.5,60.25,44.7
2018,8,5,17,0,771.0,71.0,4.3,30.1,386.0,58.6,43.58
2018,8,5,17,15,731.5,66.0,3.95,29.25,331.5,55.25,41.05
2018,8,5,17,30,692.0,61.0,3.6,28.4,277.0,51.81,38.37
2018,8,5,17,45,634.0,56.0,3.3,27.6,225.0,44.25,32.05
2018,8,5,18,0,576.0,51.0,3.0,26.8,173.0,40.91,29.14
2018,8,5,18,15,484.5,43.0,2.65,25.75,126.0,34.94,23.81
2018,8,5,18,30,393.0,35.0,2.3,24.7,79.0,28.97,18.01
2018,8,5,18,45,242.5,22.5,1.95,23.65,45.5,18.73,2.73
2018,8,5,19,0,92.0,10.0,1.6,22.6,12.0,8.54,0.0
2018,8,5,19,15,46.0,5.0,1.6,22.1,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,6,5,15,24.0,5.5,1.15,16.45,6.5,0.0,0.0
2018,8,6,5,30,48.0,11.0,1.3,17.2,13.0,25.27,0.0
2018,8,6,5,45,107.0,28.5,1.45,17.95,40.5,85.51,55.04
2018,8,6,6,0,166.0,46.0,1.6,18.7,68.0,138.1,105.84
2018,8,6,6,15,189.5,65.5,1.6,19.35,101.5,180.83,143.62
2018,8,6,6,30,213.0,85.0,1.6,20.0,135.0,225.41,181.69
2018,8,6,6,45,226.0,105.5,1.6,20.65,170.0,266.67,215.68
2018,8,6,7,0,239.0,126.0,1.6,21.3,205.0,308.47,248.81
2018,8,6,7,15,277.5,146.0,1.75,22.25,253.0,368.07,294.93
2018,8,6,7,30,316.0,166.0,1.9,23.2,301.0,430.17,341.44
2018,8,6,7,45,366.5,186.0,2.05,24.1,362.0,503.8,395.38
2018,8,6,8,0,417.0,206.0,2.2,25.0,423.0,596.25,460.9
2018,8,6,8,15,437.0,222.5,2.4,26.0,470.0,644.87,493.01
2018,8,6,8,30,457.0,239.0,2.6,27.0,517.0,692.79,524.2
2018,8,6,8,45,469.5,254.5,2.8,28.0,559.0,731.79,548.49
2018,8,6,9,0,482.0,270.0,3.0,29.0,601.0,769.1,571.26
2018,8,6,9,15,524.0,268.0,3.2,29.9,647.5,814.73,600.47
2018,8,6,9,30,566.0,266.0,3.4,30.8,694.0,859.11,628.32
2018,8,6,9,45,613.5,254.5,3.65,31.75,738.5,902.05,655.18
2018,8,6,10,0,661.0,243.0,3.9,32.7,783.0,939.58,678.22
2018,8,6,10,15,665.5,250.0,3.95,33.15,810.0,949.28,682.21
2018,8,6,10,30,670.0,257.0,4.0,33.6,837.0,955.55,684.24
2018,8,6,10,45,669.5,264.5,4.1,34.1,856.5,953.91,681.3
2018,8,6,11,0,669.0,272.0,4.2,34.6,876.0,948.82,676.27
2018,8,6,11,15,669.5,277.0,4.3,34.85,889.5,938.99,669.03
2018,8,6,11,30,670.0,282.0,4.4,35.1,903.0,925.82,659.68
2018,8,6,11,45,667.0,286.0,4.45,35.35,908.0,905.32,645.35
2018,8,6,12,0,664.0,290.0,4.5,35.6,913.0,881.91,629.13
2018,8,6,12,15,684.0,277.0,4.6,35.75,918.5,860.94,615.53
2018,8,6,12,30,704.0,264.0,4.7,35.9,924.0,836.26,599.27
2018,8,6,12,45,728.0,246.5,4.75,36.0,923.5,807.21,579.91
2018,8,6,13,0,752.0,229.0,4.8,36.1,923.0,774.22,557.66
2018,8,6,13,15,748.5,226.5,4.85,36.05,907.0,730.64,527.6
2018,8,6,13,30,745.0,224.0,4.9,36.0,891.0,685.3,495.69
2018,8,6,13,45,740.0,220.0,4.95,35.95,867.5,636.29,460.46
2018,8,6,14,0,735.0,216.0,5.0,35.9,844.0,586.1,423.46
2018,8,6,14,15,730.0,210.0,5.0,35.7,815.0,533.39,383.77
2018,8,6,14,30,725.0,204.0,5.0,35.5,786.0,479.96,342.39
2018,8,6,14,45,718.0,196.5,5.0,35.3,751.0,424.13,298.15
2018,8,6,15,0,711.0,189.0,5.0,35.1,716.0,368.25,252.87
2018,8,6,15,15,694.5,183.5,5.0,35.1,673.5,311.5,206.6
2018,8,6,15,30,678.0,178.0,5.0,35.1,631.0,256.26,162.37
2018,8,6,15,45,668.0,167.5,4.9,34.5,587.5,200.12,120.65
2018,8,6,16,0,658.0,157.0,4.8,33.9,544.0,145.18,87.16
2018,8,6,16,15,650.0,144.0,4.7,33.4,498.0,96.79,73.48
2018,8,6,16,30,642.0,131.0,4.6,32.9,452.0,90.59,68.89
2018,8,6,16,45,621.5,120.5,4.45,32.4,403.0,85.56,65.16
2018,8,6,17,0,601.0,110.0,4.3,31.9,354.0,80.16,61.06
2018,8,6,17,15,566.0,99.0,3.8,30.95,303.0,73.85,56.24
2018,8,6,17,30,531.0,88.0,3.3,30.0,252.0,67.2,50.98
2018,8,6,17,45,482.0,76.5,2.8,29.05,203.5,59.69,44.82
2018,8,6,18,0,433.0,65.0,2.3,28.1,155.0,51.86,38.15
2018,8,6,18,15,351.5,51.5,2.05,27.05,111.0,39.53,27.45
2018,8,6,18,30,270.0,38.0,1.8,26.0,67.0,29.42,18.14
2018,8,6,18,45,163.5,23.5,1.55,25.0,38.5,18.3,0.68
2018,8,6,19,0,57.0,9.0,1.3,24.0,10.0,7.68,0.0
2018,8,6,19,15,28.5,4.5,1.25,23.55,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,7,5,15,24.5,5.0,1.0,17.75,6.0,0.0,0.0
2018,8,7,5,30,49.0,10.0,1.1,18.4,12.0,24.79,0.0
2018,8,7,5,45,112.0,27.5,1.2,19.0,40.0,85.96,53.76
2018,8,7,6,0,175.0,45.0,1.3,19.6,68.0,141.38,107.81
2018,8,7,6,15,163.0,54.5,1.35,20.25,83.5,153.15,120.67
2018,8,7,6,30,151.0,64.0,1.4,20.9,99.0,164.26,131.44
2018,8,7,6,45,79.5,85.5,1.5,21.55,104.5,141.3,112.49
2018,8,7,7,0,8.0,107.0,1.6,22.2,110.0,100.8,77.92
2018,8,7,7,15,25.0,134.5,1.7,23.1,145.0,149.71,117.6
2018,8,7,7,30,42.0,162.0,1.8,24.0,180.0,191.53,150.52
2018,8,7,7,45,90.0,191.0,1.85,24.95,236.0,260.66,204.75
2018,8,7,8,0,138.0,220.0,1.9,25.9,292.0,349.34,271.89
2018,8,7,8,15,272.0,223.0,1.95,26.7,382.0,487.3,375.36
2018,8,7,8,30,406.0,226.0,2.0,27.5,472.0,634.78,480.25
2018,8,7,8,45,514.5,217.5,2.1,28.3,553.5,735.03,548.39
2018,8,7,9,0,623.0,209.0,2.2,29.1,635.0,844.9,620.73
2018,8,7,9,15,647.5,211.5,2.25,29.9,678.0,881.72,641.32
2018,8,7,9,30,672.0,214.0,2.3,30.7,721.0,916.09,660.32
2018,8,7,9,45,642.0,234.5,2.35,31.5,737.5,912.1,653.99
2018,8,7,10,0,612.0,255.0,2.4,32.3,754.0,903.92,645.13
2018,8,7,10,15,620.0,263.0,2.5,32.75,783.5,917.85,652.74
2018,8,7,10,30,628.0,271.0,2.6,33.2,813.0,928.5,658.09
2018,8,7,10,45,677.0,254.0,2.7,33.65,852.0,952.54,673.15
2018,8,7,11,0,726.0,237.0,2.8,34.1,891.0,972.11,684.79
2018,8,7,11,15,729.5,238.5,2.95,34.35,904.5,961.43,677.88
2018,8,7,11,30,733.0,240.0,3.1,34.6,918.0,947.24,669.03
2018,8,7,11,45,745.5,235.5,3.2,34.85,929.5,932.23,659.34
2018,8,7,12,0,758.0,231.0,3.3,35.1,941.0,913.54,647.2
2018,8,7,12,15,766.5,225.5,3.4,35.15,943.0,886.88,630.3
2018,8,7,12,30,775.0,220.0,3.5,35.2,945.0,856.94,611.05
2018,8,7,12,45,783.5,212.5,3.6,35.25,939.5,822.05,588.24
2018,8,7,13,0,792.0,205.0,3.7,35.3,934.0,779.59,560.07
2018,8,7,13,15,788.0,203.0,3.75,35.2,917.5,735.83,530.2
2018,8,7,13,30,784.0,201.0,3.8,35.1,901.0,690.24,498.36
2018,8,7,13,45,777.5,198.0,3.9,35.0,877.0,641.69,463.77
2018,8,7,14,0,771.0,195.0,4.0,34.9,853.0,589.78,425.85
2018,8,7,14,15,761.5,192.5,4.05,34.65,822.5,535.82,385.48
2018,8,7,14,30,752.0,190.0,4.1,34.4,792.0,481.46,343.55
2018,8,7,14,45,740.0,185.5,4.1,34.2,755.5,424.48,298.45
2018,8,7,15,0,728.0,181.0,4.1,34.0,719.0,367.93,252.65
2018,8,7,15,15,711.5,176.0,4.1,34.0,676.5,310.51,205.76
2018,8,7,15,30,695.0,171.0,4.1,34.0,634.0,254.56,160.86
2018,8,7,15,45,673.5,165.0,4.1,33.3,587.0,198.95,120.02
2018,8,7,16,0,652.0,159.0,4.1,32.6,540.0,145.94,88.46
2018,8,7,16,15,585.5,157.0,4.0,32.05,476.5,105.08,80.62
2018,8,7,16,30,519.0,155.0,3.9,31.5,413.0,104.31,80.5
2018,8,7,16,45,508.5,141.0,3.85,30.95,370.5,97.02,74.99
2018,8,7,17,0,498.0,127.0,3.8,30.4,328.0,89.29,69.02
2018,8,7,17,15,468.0,114.0,3.45,29.5,281.5,81.59,63.05
2018,8,7,17,30,438.0,101.0,3.1,28.6,235.0,73.53,56.6
2018,8,7,17,45,383.5,86.0,2.8,27.65,187.0,63.53,48.32
2018,8,7,18,0,329.0,71.0,2.5,26.7,139.0,53.19,39.47
2018,8,7,18,15,256.5,54.5,2.25,25.7,98.0,41.34,29.09
2018,8,7,18,30,184.0,38.0,2.0,24.7,57.0,29.17,17.9
2018,8,7,18,45,108.0,22.5,1.7,23.75,32.0,17.45,0.0
2018,8,7,19,0,32.0,7.0,1.4,22.8,7.0,5.97,0.0
2018,8,7,19,15,16.0,3.5,1.35,22.35,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,21.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,8,5,15,38.5,6.5,0.65,18.15,7.5,0.0,0.0
2018,8,8,5,30,77.0,13.0,0.6,18.7,15.0,36.72,0.0
2018,8,8,5,45,163.0,28.5,0.6,19.25,45.5,116.44,72.12
2018,8,8,6,0,249.0,44.0,0.6,19.8,76.0,184.15,140.31
2018,8,8,6,15,281.5,59.0,0.6,20.55,111.0,231.29,181.88
2018,8,8,6,30,314.0,74.0,0.6,21.3,146.0,281.73,224.14
2018,8,8,6,45,270.0,98.0,0.65,22.05,171.0,285.51,227.91
2018,8,8,7,0,226.0,122.0,0.7,22.8,196.0,296.41,235.88
2018,8,8,7,15,242.5,142.5,0.9,23.95,234.5,340.66,269.5
2018,8,8,7,30,259.0,163.0,1.1,25.1,273.0,385.49,302.29
2018,8,8,7,45,350.0,169.0,1.3,26.25,338.0,472.68,367.0
2018,8,8,8,0,441.0,175.0,1.5,27.4,403.0,584.67,446.49
2018,8,8,8,15,574.5,158.5,1.7,28.45,486.0,703.75,529.18
2018,8,8,8,30,708.0,142.0,1.9,29.5,569.0,822.32,606.43
2018,8,8,8,45,735.0,144.5,2.1,30.55,618.0,867.75,632.7
2018,8,8,9,0,762.0,147.0,2.3,31.6,667.0,911.26,657.97
2018,8,8,9,15,769.0,154.0,2.4,32.3,706.0,938.42,672.48
2018,8,8,9,30,776.0,161.0,2.5,33.0,745.0,962.31,684.98
2018,8,8,9,45,776.5,169.5,2.55,33.7,777.5,978.04,691.87
2018,8,8,10,0,777.0,178.0,2.6,34.4,810.0,990.07,696.57
2018,8,8,10,15,787.5,180.0,2.6,34.8,840.0,992.38,695.74
2018,8,8,10,30,798.0,182.0,2.6,35.2,870.0,1000.03,698.43
2018,8,8,10,45,807.0,182.0,2.65,35.65,893.0,1000.47,697.05
2018,8,8,11,0,816.0,182.0,2.7,36.1,916.0,997.1,693.49
2018,8,8,11,15,822.0,181.5,2.65,36.3,931.0,986.54,685.49
2018,8,8,11,30,828.0,181.0,2.6,36.5,946.0,972.23,675.36
2018,8,8,11,45,832.0,180.0,2.6,36.7,953.5,951.93,662.09
2018,8,8,12,0,836.0,179.0,2.6,36.9,961.0,928.12,646.74
2018,8,8,12,15,840.0,176.5,2.6,37.0,961.5,899.55,628.72
2018,8,8,12,30,844.0,174.0,2.6,37.1,962.0,867.73,608.67
2018,8,8,12,45,847.5,169.5,2.55,37.2,954.5,830.65,584.87
2018,8,8,13,0,851.0,165.0,2.5,37.3,947.0,790.66,557.94
2018,8,8,13,15,848.5,162.5,2.5,37.3,930.5,745.37,527.49
2018,8,8,13,30,846.0,160.0,2.5,37.3,914.0,697.92,494.92
2018,8,8,13,45,843.0,156.0,2.5,37.25,890.5,646.98,459.25
2018,8,8,14,0,840.0,152.0,2.5,37.2,867.0,594.36,421.37
2018,8,8,14,15,833.5,149.0,2.55,37.0,837.0,539.3,380.98
2018,8,8,14,30,827.0,146.0,2.6,36.8,807.0,483.34,338.51
2018,8,8,14,45,818.5,142.0,2.6,36.6,770.5,425.17,292.98
2018,8,8,15,0,810.0,138.0,2.6,36.4,734.0,366.81,246.11
2018,8,8,15,15,795.0,134.0,2.6,36.4,691.0,306.82,197.49
2018,8,8,15,30,780.0,130.0,2.6,36.4,648.0,247.94,150.56
2018,8,8,15,45,763.5,125.0,2.75,35.65,601.5,183.02,103.07
2018,8,8,16,0,747.0,120.0,2.9,34.9,555.0,125.64,69.38
2018,8,8,16,15,725.5,114.0,2.9,34.3,505.5,78.07,58.05
2018,8,8,16,30,704.0,108.0,2.9,33.7,456.0,75.77,56.59
2018,8,8,16,45,674.0,101.0,2.95,33.05,404.0,72.48,54.26
2018,8,8,17,0,644.0,94.0,3.0,32.4,352.0,69.0,51.74
2018,8,8,17,15,601.0,86.5,2.9,31.25,300.0,64.83,48.68
2018,8,8,17,30,558.0,79.0,2.8,30.1,248.0,60.5,45.36
2018,8,8,17,45,498.0,69.0,2.7,28.95,198.0,53.87,39.93
2018,8,8,18,0,438.0,59.0,2.6,27.8,148.0,47.01,34.07
2018,8,8,18,15,350.5,47.0,2.5,26.8,105.0,38.08,26.18
2018,8,8,18,30,263.0,35.0,2.4,25.8,62.0,27.16,16.02
2018,8,8,18,45,156.5,21.5,2.3,24.75,35.0,16.77,0.0
2018,8,8,19,0,50.0,8.0,2.2,23.7,8.0,6.83,0.0
2018,8,8,19,15,25.0,4.0,2.05,23.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,19.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,19.7,0.0,0.0,0.0
2018,8,9,5,15,47.0,6.5,0.3,20.25,8.0,0.0,0.0
2018,8,9,5,30,94.0,13.0,0.4,20.8,16.0,42.47,0.0
2018,8,9,5,45,211.5,27.0,0.55,21.35,49.0,133.17,79.27
2018,8,9,6,0,329.0,41.0,0.7,21.9,82.0,218.33,164.85
2018,8,9,6,15,347.0,54.5,0.75,22.7,116.5,259.46,202.34
2018,8,9,6,30,365.0,68.0,0.8,23.5,151.0,303.67,239.87
2018,8,9,6,45,325.5,91.5,0.85,24.3,179.5,325.85,257.89
2018,8,9,7,0,286.0,115.0,0.9,25.1,208.0,328.19,259.45
2018,8,9,7,15,420.0,115.0,1.0,26.3,278.5,450.47,352.26
2018,8,9,7,30,554.0,115.0,1.1,27.5,349.0,576.83,442.86
2018,8,9,7,45,656.5,106.5,1.15,28.7,419.0,671.67,506.1
2018,8,9,8,0,759.0,98.0,1.2,29.9,489.0,766.46,565.59
2018,8,9,8,15,782.5,101.5,1.3,30.95,539.5,815.92,594.0
2018,8,9,8,30,806.0,105.0,1.4,32.0,590.0,863.72,621.16
2018,8,9,8,45,825.0,107.0,1.5,33.0,637.0,903.68,642.93
2018,8,9,9,0,844.0,109.0,1.6,34.0,684.0,941.09,662.83
2018,8,9,9,15,844.5,117.5,1.7,34.65,722.5,965.35,675.34
2018,8,9,9,30,845.0,126.0,1.8,35.3,761.0,985.78,685.61
2018,8,9,9,45,839.0,137.5,1.9,36.0,793.0,999.17,691.49
2018,8,9,10,0,833.0,149.0,2.0,36.7,825.0,1008.36,694.93
2018,8,9,10,15,842.5,150.5,2.05,37.1,855.0,1018.41,699.32
2018,8,9,10,30,852.0,152.0,2.1,37.5,885.0,1024.63,701.49
2018,8,9,10,45,859.5,152.5,2.2,37.95,908.0,1023.94,700.05
2018,8,9,11,0,867.0,153.0,2.3,38.4,931.0,1019.3,696.39
2018,8,9,11,15,871.5,153.0,2.4,38.6,946.0,993.18,680.56
2018,8,9,11,30,876.0,153.0,2.5,38.8,961.0,977.83,671.44
2018,8,9,11,45,879.5,152.5,2.6,39.05,968.5,957.49,659.03
2018,8,9,12,0,883.0,152.0,2.7,39.3,976.0,933.63,644.46
2018,8,9,12,15,875.5,156.5,2.8,39.3,973.0,901.14,625.14
2018,8,9,12,30,868.0,161.0,2.9,39.3,970.0,876.75,610.81
2018,8,9,12,45,856.0,166.5,2.95,39.35,958.0,835.51,585.17
2018,8,9,13,0,844.0,172.0,3.0,39.4,946.0,792.18,556.67
2018,8,9,13,15,840.5,170.0,3.05,39.25,929.0,746.73,526.69
2018,8,9,13,30,837.0,168.0,3.1,39.1,912.0,699.22,494.55
2018,8,9,13,45,831.0,165.5,3.15,38.95,887.5,647.95,458.95
2018,8,9,14,0,825.0,163.0,3.2,38.8,863.0,595.28,421.3
2018,8,9,14,15,816.5,159.5,3.25,38.5,831.5,539.43,380.47
2018,8,9,14,30,808.0,156.0,3.3,38.2,800.0,482.94,337.79
2018,8,9,14,45,797.5,152.5,3.35,37.95,763.0,425.31,292.87
2018,8,9,15,0,787.0,149.0,3.4,37.7,726.0,367.76,246.84
2018,8,9,15,15,771.5,145.0,3.4,37.7,683.5,303.55,195.36
2018,8,9,15,30,756.0,141.0,3.4,37.7,641.0,244.99,148.84
2018,8,9,15,45,737.0,136.0,3.4,36.8,594.0,186.74,106.59
2018,8,9,16,0,718.0,131.0,3.4,35.9,547.0,130.65,73.95
2018,8,9,16,15,684.0,126.0,3.4,35.25,493.5,85.55,63.86
2018,8,9,16,30,650.0,121.0,3.4,34.6,440.0,84.14,63.17
2018,8,9,16,45,610.0,113.5,3.35,33.95,386.0,80.77,60.83
2018,8,9,17,0,570.0,106.0,3.3,33.3,332.0,77.23,58.31
2018,8,9,17,15,519.5,95.5,3.05,32.25,278.5,71.09,53.64
2018,8,9,17,30,469.0,85.0,2.8,31.2,225.0,62.84,47.08
2018,8,9,17,45,421.0,73.5,2.55,30.2,180.5,55.04,40.68
2018,8,9,18,0,373.0,62.0,2.3,29.2,136.0,47.01,33.83
2018,8,9,18,15,288.5,49.0,2.1,28.15,96.0,37.47,25.46
2018,8,9,18,30,204.0,36.0,1.9,27.1,56.0,27.76,16.19
2018,8,9,18,45,114.5,21.0,1.7,26.1,31.0,16.33,0.0
2018,8,9,19,0,25.0,6.0,1.5,25.1,6.0,5.12,0.0
2018,8,9,19,15,12.5,3.0,1.4,24.7,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,20.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
