Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,4,15,0.0,0.0,0.45,21.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,10,5,15,36.0,6.0,0.85,21.85,7.0,0.0,0.0
2018,8,10,5,30,72.0,12.0,1.0,22.5,14.0,34.35,0.0
2018,8,10,5,45,171.0,27.5,1.15,23.1,45.0,117.85,66.37
2018,8,10,6,0,270.0,43.0,1.3,23.7,76.0,193.83,145.48
2018,8,10,6,15,345.0,55.5,1.4,24.55,119.0,260.54,202.69
2018,8,10,6,30,420.0,68.0,1.5,25.4,162.0,335.37,264.19
2018,8,10,6,45,479.0,78.0,1.6,26.2,212.0,409.95,323.2
2018,8,10,7,0,538.0,88.0,1.7,27.0,262.0,485.32,380.48
2018,8,10,7,15,582.5,95.0,1.55,28.25,314.0,551.01,426.41
2018,8,10,7,30,627.0,102.0,1.4,29.5,366.0,618.61,471.15
2018,8,10,7,45,658.5,108.0,1.25,30.7,417.0,676.18,505.71
2018,8,10,8,0,690.0,114.0,1.1,31.9,468.0,733.7,538.26
2018,8,10,8,15,713.5,119.0,1.15,32.7,517.0,782.66,566.86
2018,8,10,8,30,737.0,124.0,1.2,33.5,566.0,830.22,593.98
2018,8,10,8,45,755.5,127.5,1.2,34.25,611.5,869.67,614.88
2018,8,10,9,0,774.0,131.0,1.2,35.0,657.0,901.09,630.48
2018,8,10,9,15,786.0,135.5,1.35,35.55,697.5,930.42,647.32
2018,8,10,9,30,798.0,140.0,1.5,36.1,738.0,956.61,662.16
2018,8,10,9,45,805.5,145.0,1.65,36.65,773.0,975.57,672.57
2018,8,10,10,0,813.0,150.0,1.8,37.2,808.0,990.93,680.86
2018,8,10,10,15,820.0,152.5,1.95,37.5,836.5,999.48,685.8
2018,8,10,10,30,827.0,155.0,2.1,37.8,865.0,1004.27,688.58
2018,8,10,10,45,831.0,157.5,2.25,38.15,886.5,1002.27,687.17
2018,8,10,11,0,835.0,160.0,2.4,38.5,908.0,996.44,683.53
2018,8,10,11,15,837.0,162.5,2.55,38.6,922.5,984.87,677.15
2018,8,10,11,30,839.0,165.0,2.7,38.7,937.0,969.57,668.51
2018,8,10,11,45,838.5,167.0,2.85,38.85,943.5,947.84,655.73
2018,8,10,12,0,838.0,169.0,3.0,39.0,950.0,922.71,640.79
2018,8,10,12,15,835.5,170.5,3.1,38.95,948.5,892.15,622.52
2018,8,10,12,30,833.0,172.0,3.2,38.9,947.0,858.64,602.26
2018,8,10,12,45,828.0,173.0,3.35,38.9,937.0,819.96,578.43
2018,8,10,13,0,823.0,174.0,3.5,38.9,927.0,778.93,551.59
2018,8,10,13,15,815.5,174.5,3.6,38.65,909.5,733.58,521.58
2018,8,10,13,30,808.0,175.0,3.7,38.4,892.0,686.55,489.61
2018,8,10,13,45,797.5,175.5,3.8,38.2,867.0,636.24,454.36
2018,8,10,14,0,787.0,176.0,3.9,38.0,842.0,585.02,417.42
2018,8,10,14,15,776.5,173.5,3.9,37.65,810.5,530.8,377.31
2018,8,10,14,30,766.0,171.0,3.9,37.3,779.0,473.6,333.87
2018,8,10,14,45,752.0,168.0,3.95,36.95,742.0,416.2,289.09
2018,8,10,15,0,738.0,165.0,4.0,36.6,705.0,359.39,243.64
2018,8,10,15,15,721.5,161.0,4.0,36.6,663.0,302.04,197.09
2018,8,10,15,30,705.0,157.0,4.0,36.6,621.0,246.11,152.54
2018,8,10,15,45,683.5,151.5,4.0,35.65,574.5,190.14,111.97
2018,8,10,16,0,662.0,146.0,4.0,34.7,528.0,136.73,80.83
2018,8,10,16,15,635.0,139.5,4.0,34.0,479.0,94.21,71.24
2018,8,10,16,30,608.0,133.0,4.0,33.3,430.0,92.27,70.18
2018,8,10,16,45,574.0,124.0,3.95,32.65,379.0,88.24,67.32
2018,8,10,17,0,540.0,115.0,3.9,32.0,328.0,82.1,62.67
2018,8,10,17,15,490.5,105.0,3.7,31.1,277.0,75.94,57.96
2018,8,10,17,30,441.0,95.0,3.5,30.2,226.0,69.58,52.93
2018,8,10,17,45,374.0,81.5,3.35,29.25,177.0,60.43,45.35
2018,8,10,18,0,307.0,68.0,3.2,28.3,128.0,51.02,37.29
2018,8,10,18,15,230.5,51.5,3.0,27.45,89.0,39.1,26.84
2018,8,10,18,30,154.0,35.0,2.8,26.6,50.0,26.88,15.28
2018,8,10,18,45,85.0,19.5,2.65,25.75,27.0,15.35,0.0
2018,8,10,19,0,16.0,4.0,2.5,24.9,4.0,3.41,0.0
2018,8,10,19,15,8.0,2.0,2.4,24.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,23.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,22.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,11,5,15,13.5,5.0,0.9,21.25,5.5,0.0,0.0
2018,8,11,5,30,27.0,10.0,1.0,21.7,11.0,17.61,0.0
2018,8,11,5,45,91.5,26.5,1.1,22.2,36.5,76.92,39.54
2018,8,11,6,0,156.0,43.0,1.2,22.7,62.0,132.95,99.12
2018,8,11,6,15,225.5,60.0,1.25,23.4,102.0,206.26,160.9
2018,8,11,6,30,295.0,77.0,1.3,24.1,142.0,276.92,219.25
2018,8,11,6,45,297.0,94.5,1.3,24.8,175.0,313.4,248.77
2018,8,11,7,0,299.0,112.0,1.3,25.5,208.0,334.68,265.45
2018,8,11,7,15,356.0,126.5,1.45,26.35,261.0,420.08,330.26
2018,8,11,7,30,413.0,141.0,1.6,27.2,314.0,494.86,384.88
2018,8,11,7,45,456.0,153.0,1.7,28.1,367.0,559.02,429.7
2018,8,11,8,0,499.0,165.0,1.8,29.0,420.0,624.79,474.32
2018,8,11,8,15,533.5,173.5,1.9,29.75,471.0,680.35,510.82
2018,8,11,8,30,568.0,182.0,2.0,30.5,522.0,735.91,546.5
2018,8,11,8,45,596.5,188.0,2.1,31.25,569.5,790.58,580.56
2018,8,11,9,0,625.0,194.0,2.2,32.0,617.0,836.68,608.38
2018,8,11,9,15,646.5,199.5,2.3,32.55,660.5,873.66,630.08
2018,8,11,9,30,668.0,205.0,2.4,33.1,704.0,908.17,650.07
2018,8,11,9,45,666.5,216.0,2.5,33.7,734.0,922.83,657.12
2018,8,11,10,0,665.0,227.0,2.6,34.3,764.0,934.06,662.23
2018,8,11,10,15,678.0,230.0,2.75,34.65,794.5,948.32,670.43
2018,8,11,10,30,691.0,233.0,2.9,35.0,825.0,959.17,676.52
2018,8,11,10,45,606.0,283.0,3.0,35.35,812.0,914.5,644.99
2018,8,11,11,0,521.0,333.0,3.1,35.7,799.0,866.53,611.32
2018,8,11,11,15,520.0,340.0,3.2,35.85,811.5,859.0,606.3
2018,8,11,11,30,519.0,347.0,3.3,36.0,824.0,848.69,599.22
2018,8,11,11,45,588.0,313.5,3.4,36.1,857.5,862.29,609.66
2018,8,11,12,0,657.0,280.0,3.5,36.2,891.0,872.01,617.25
2018,8,11,12,15,634.0,289.5,3.6,36.1,878.5,833.53,592.02
2018,8,11,12,30,611.0,299.0,3.7,36.0,866.0,793.68,565.85
2018,8,11,12,45,677.5,259.5,3.75,35.95,882.5,782.76,560.06
2018,8,11,13,0,744.0,220.0,3.8,35.9,899.0,764.31,548.67
2018,8,11,13,15,740.5,217.5,3.85,35.6,883.0,720.83,519.32
2018,8,11,13,30,737.0,215.0,3.9,35.3,867.0,675.59,488.16
2018,8,11,13,45,732.0,211.0,3.95,35.05,844.0,626.67,453.52
2018,8,11,14,0,727.0,207.0,4.0,34.8,821.0,576.58,417.05
2018,8,11,14,15,719.5,201.5,3.95,34.45,790.5,523.13,377.08
2018,8,11,14,30,712.0,196.0,3.9,34.1,760.0,469.24,335.59
2018,8,11,14,45,702.5,189.5,3.9,33.75,724.0,413.61,291.73
2018,8,11,15,0,693.0,183.0,3.9,33.4,688.0,358.24,247.01
2018,8,11,15,15,676.5,178.0,3.9,33.4,647.0,302.63,201.53
2018,8,11,15,30,660.0,173.0,3.9,33.4,606.0,248.55,158.13
2018,8,11,15,45,642.0,165.5,3.8,32.45,561.0,194.28,118.33
2018,8,11,16,0,624.0,158.0,3.7,31.5,516.0,142.22,87.45
2018,8,11,16,15,600.5,148.5,3.6,30.95,467.5,100.2,77.07
2018,8,11,16,30,577.0,139.0,3.5,30.4,419.0,96.41,74.45
2018,8,11,16,45,544.5,128.5,3.45,29.8,368.5,89.82,69.45
2018,8,11,17,0,512.0,118.0,3.4,29.2,318.0,83.84,64.88
2018,8,11,17,15,472.5,106.0,3.25,28.45,269.5,76.51,59.1
2018,8,11,17,30,433.0,94.0,3.1,27.7,221.0,68.88,52.9
2018,8,11,17,45,376.5,80.0,2.95,26.95,174.5,59.43,44.95
2018,8,11,18,0,320.0,66.0,2.8,26.2,128.0,49.68,36.48
2018,8,11,18,15,244.0,50.0,2.7,25.5,88.5,38.08,26.17
2018,8,11,18,30,168.0,34.0,2.6,24.8,49.0,26.18,14.58
2018,8,11,18,45,94.0,19.0,2.5,24.1,26.5,16.22,0.0
2018,8,11,19,0,20.0,4.0,2.4,23.4,4.0,3.41,0.0
2018,8,11,19,15,10.0,2.0,2.35,22.95,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,12,5,15,27.5,5.5,0.65,18.55,6.0,0.0,0.0
2018,8,12,5,30,55.0,11.0,0.7,19.0,12.0,27.94,0.0
2018,8,12,5,45,137.0,26.5,0.75,19.4,40.0,102.72,51.18
2018,8,12,6,0,219.0,42.0,0.8,19.8,68.0,171.02,129.28
2018,8,12,6,15,303.5,56.5,0.8,20.35,112.0,242.34,190.74
2018,8,12,6,30,388.0,71.0,0.8,20.9,156.0,322.86,257.25
2018,8,12,6,45,453.5,80.5,0.8,21.4,206.0,393.82,314.08
2018,8,12,7,0,519.0,90.0,0.8,21.9,256.0,476.65,377.27
2018,8,12,7,15,564.5,97.5,0.8,22.65,307.5,543.02,425.14
2018,8,12,7,30,610.0,105.0,0.8,23.4,359.0,611.41,472.47
2018,8,12,7,45,645.5,110.0,0.8,24.1,410.5,670.55,510.79
2018,8,12,8,0,681.0,115.0,0.8,24.8,462.0,729.91,547.65
2018,8,12,8,15,695.5,122.5,0.85,25.7,507.5,773.77,573.28
2018,8,12,8,30,710.0,130.0,0.9,26.6,553.0,815.72,597.25
2018,8,12,8,45,737.5,130.5,0.9,27.55,600.5,859.34,620.94
2018,8,12,9,0,765.0,131.0,0.9,28.5,648.0,895.26,639.17
2018,8,12,9,15,781.5,134.0,0.95,29.35,690.0,927.16,655.76
2018,8,12,9,30,798.0,137.0,1.0,30.2,732.0,956.08,670.4
2018,8,12,9,45,806.0,141.0,1.1,31.05,766.5,974.47,679.4
2018,8,12,10,0,814.0,145.0,1.2,31.9,801.0,989.29,686.35
2018,8,12,10,15,822.0,147.0,1.25,32.7,830.0,998.3,689.19
2018,8,12,10,30,830.0,149.0,1.3,33.5,859.0,1003.56,689.93
2018,8,12,10,45,836.0,150.5,1.4,34.25,881.0,1002.49,687.92
2018,8,12,11,0,842.0,152.0,1.5,35.0,903.0,997.56,683.72
2018,8,12,11,15,845.5,153.0,1.6,35.4,917.5,985.86,676.51
2018,8,12,11,30,849.0,154.0,1.7,35.8,932.0,970.39,667.1
2018,8,12,11,45,850.0,154.5,1.8,36.15,938.5,948.45,653.9
2018,8,12,12,0,851.0,155.0,1.9,36.5,945.0,923.04,638.54
2018,8,12,12,15,849.0,156.0,2.0,36.65,943.0,892.17,620.24
2018,8,12,12,30,847.0,157.0,2.1,36.8,941.0,858.28,599.88
2018,8,12,12,45,784.5,193.0,2.2,36.9,914.0,804.43,565.77
2018,8,12,13,0,722.0,229.0,2.3,37.0,887.0,756.31,533.31
2018,8,12,13,15,765.0,199.0,2.4,36.95,884.5,719.54,510.18
2018,8,12,13,30,808.0,169.0,2.5,36.9,882.0,682.51,485.71
2018,8,12,13,45,811.0,162.0,2.65,36.85,861.0,634.13,452.24
2018,8,12,14,0,814.0,155.0,2.8,36.8,840.0,583.6,416.09
2018,8,12,14,15,804.0,153.0,2.9,36.5,809.0,528.6,375.72
2018,8,12,14,30,794.0,151.0,3.0,36.2,778.0,473.13,333.57
2018,8,12,14,45,780.5,148.5,3.1,35.9,740.5,415.72,288.66
2018,8,12,15,0,767.0,146.0,3.2,35.6,703.0,358.77,242.91
2018,8,12,15,15,751.5,142.0,3.2,35.6,661.0,295.65,191.87
2018,8,12,15,30,736.0,138.0,3.2,35.6,619.0,238.16,145.84
2018,8,12,15,45,714.0,134.5,3.4,34.7,572.5,181.64,104.79
2018,8,12,16,0,692.0,131.0,3.6,33.8,526.0,127.65,73.68
2018,8,12,16,15,664.0,125.5,3.65,33.05,476.5,85.4,64.41
2018,8,12,16,30,636.0,120.0,3.7,32.3,427.0,83.74,63.53
2018,8,12,16,45,601.0,112.0,3.75,31.6,375.5,80.05,60.92
2018,8,12,17,0,566.0,104.0,3.8,30.9,324.0,76.16,58.08
2018,8,12,17,15,520.0,95.0,3.7,29.8,273.5,71.19,54.34
2018,8,12,17,30,474.0,86.0,3.6,28.7,223.0,63.72,48.35
2018,8,12,17,45,411.5,74.0,3.45,27.6,175.5,55.45,41.45
2018,8,12,18,0,349.0,62.0,3.3,26.5,128.0,46.97,34.11
2018,8,12,18,15,266.5,47.0,3.15,25.6,88.0,35.97,24.34
2018,8,12,18,30,184.0,32.0,3.0,24.7,48.0,24.73,13.09
2018,8,12,18,45,102.5,18.0,2.85,23.85,26.0,15.36,0.0
2018,8,12,19,0,21.0,4.0,2.7,23.0,4.0,0.0,0.0
2018,8,12,19,15,10.5,2.0,2.55,22.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,21.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,13,5,15,25.0,5.0,1.3,17.25,5.5,0.0,0.0
2018,8,13,5,30,50.0,10.0,1.4,17.7,11.0,25.46,0.0
2018,8,13,5,45,79.5,20.0,1.55,18.15,27.0,61.79,26.08
2018,8,13,6,0,109.0,30.0,1.7,18.6,43.0,93.0,68.88
2018,8,13,6,15,114.5,44.5,1.65,19.25,64.0,118.13,92.36
2018,8,13,6,30,120.0,59.0,1.6,19.9,85.0,143.36,114.66
2018,8,13,6,45,60.0,77.0,1.6,20.55,90.0,121.25,96.28
2018,8,13,7,0,0.0,95.0,1.6,21.2,95.0,83.92,64.22
2018,8,13,7,15,1.0,112.5,1.6,22.1,113.0,100.31,77.36
2018,8,13,7,30,2.0,130.0,1.6,23.0,131.0,116.74,90.15
2018,8,13,7,45,5.5,148.0,1.6,23.9,151.0,135.73,104.8
2018,8,13,8,0,9.0,166.0,1.6,24.8,171.0,154.94,119.34
2018,8,13,8,15,19.0,194.5,1.6,25.75,205.5,190.56,146.58
2018,8,13,8,30,29.0,223.0,1.6,26.7,240.0,243.16,186.08
2018,8,13,8,45,92.0,255.5,1.6,27.6,316.0,334.98,255.61
2018,8,13,9,0,155.0,288.0,1.6,28.5,392.0,448.74,337.91
2018,8,13,9,15,343.0,264.5,1.65,29.35,514.0,624.24,463.57
2018,8,13,9,30,531.0,241.0,1.7,30.2,636.0,806.77,585.83
2018,8,13,9,45,642.5,208.0,1.7,31.05,708.5,893.43,638.86
2018,8,13,10,0,754.0,175.0,1.7,31.9,781.0,970.66,683.16
2018,8,13,10,15,762.0,177.5,1.8,32.45,809.0,970.91,681.17
2018,8,13,10,30,770.0,180.0,1.9,33.0,837.0,976.54,683.44
2018,8,13,10,45,775.5,183.0,2.0,33.55,859.0,976.49,682.22
2018,8,13,11,0,781.0,186.0,2.1,34.1,881.0,972.75,678.85
2018,8,13,11,15,784.5,187.0,2.25,34.35,895.0,961.47,672.25
2018,8,13,11,30,788.0,188.0,2.4,34.6,909.0,946.63,663.45
2018,8,13,11,45,789.0,189.5,2.55,34.85,915.5,926.43,651.26
2018,8,13,12,0,790.0,191.0,2.7,35.1,922.0,902.93,636.92
2018,8,13,12,15,793.5,188.5,2.85,35.15,922.0,874.86,620.07
2018,8,13,12,30,797.0,186.0,3.0,35.2,922.0,843.7,601.07
2018,8,13,12,45,800.5,181.0,3.1,35.25,914.5,807.42,577.73
2018,8,13,13,0,804.0,176.0,3.2,35.3,907.0,768.36,551.71
2018,8,13,13,15,798.0,176.0,3.35,35.1,890.0,724.18,522.22
2018,8,13,13,30,792.0,176.0,3.5,34.9,873.0,678.25,490.66
2018,8,13,13,45,783.5,175.0,3.6,34.7,849.0,628.44,455.32
2018,8,13,14,0,775.0,174.0,3.7,34.5,825.0,577.6,418.16
2018,8,13,14,15,755.0,176.0,3.75,34.15,790.5,521.05,375.95
2018,8,13,14,30,735.0,178.0,3.8,33.8,756.0,465.67,333.34
2018,8,13,14,45,729.5,170.5,3.85,33.45,721.5,409.53,288.83
2018,8,13,15,0,724.0,163.0,3.9,33.1,687.0,353.15,242.94
2018,8,13,15,15,707.5,159.0,3.9,33.1,645.5,296.46,196.26
2018,8,13,15,30,691.0,155.0,3.9,33.1,604.0,241.21,151.65
2018,8,13,15,45,667.5,149.5,3.95,32.1,557.0,185.68,111.07
2018,8,13,16,0,644.0,144.0,4.0,31.1,510.0,133.01,80.31
2018,8,13,16,15,608.5,138.0,3.95,30.4,458.5,93.38,71.72
2018,8,13,16,30,573.0,132.0,3.9,29.7,407.0,91.68,70.82
2018,8,13,16,45,537.5,123.5,3.9,29.0,357.5,86.67,67.12
2018,8,13,17,0,502.0,115.0,3.9,28.3,308.0,81.9,63.54
2018,8,13,17,15,451.0,104.5,3.75,27.4,258.0,75.42,58.47
2018,8,13,17,30,400.0,94.0,3.6,26.5,208.0,68.73,53.05
2018,8,13,17,45,325.5,79.0,3.5,25.55,159.0,58.47,44.37
2018,8,13,18,0,251.0,64.0,3.4,24.6,110.0,47.93,35.18
2018,8,13,18,15,197.5,47.0,3.3,23.75,76.0,35.72,24.27
2018,8,13,18,30,144.0,30.0,3.2,22.9,42.0,23.13,11.55
2018,8,13,18,45,79.0,16.5,3.1,22.05,22.5,14.08,0.0
2018,8,13,19,0,14.0,3.0,3.0,21.2,3.0,0.0,0.0
2018,8,13,19,15,7.0,1.5,2.9,20.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.5,19.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,14,5,15,15.0,3.5,1.9,15.55,4.0,0.0,0.0
2018,8,14,5,30,30.0,7.0,2.0,15.9,8.0,16.17,0.0
2018,8,14,5,45,91.0,24.0,2.05,16.3,33.0,73.1,28.06
2018,8,14,6,0,152.0,41.0,2.1,16.7,58.0,130.59,98.94
2018,8,14,6,15,180.0,52.0,2.1,17.2,83.0,162.87,129.85
2018,8,14,6,30,208.0,63.0,2.1,17.7,108.0,199.08,162.25
2018,8,14,6,45,104.0,64.5,2.1,18.25,87.0,133.68,108.33
2018,8,14,7,0,0.0,66.0,2.1,18.8,66.0,54.99,40.7
2018,8,14,7,15,0.0,82.0,2.05,19.5,82.0,69.29,52.5
2018,8,14,7,30,0.0,98.0,2.0,20.2,98.0,83.59,63.99
2018,8,14,7,45,0.0,116.0,1.95,20.85,116.0,99.8,76.85
2018,8,14,8,0,0.0,134.0,1.9,21.5,134.0,116.01,89.46
2018,8,14,8,15,1.5,150.5,1.9,22.25,151.5,132.07,101.77
2018,8,14,8,30,3.0,167.0,1.9,23.0,169.0,148.2,113.96
2018,8,14,8,45,11.5,200.0,1.85,23.8,207.5,186.78,143.74
2018,8,14,9,0,20.0,233.0,1.8,24.6,246.0,225.78,173.14
2018,8,14,9,15,61.5,283.0,1.8,25.4,327.5,333.57,254.73
2018,8,14,9,30,103.0,333.0,1.8,26.2,409.0,426.08,321.78
2018,8,14,9,45,320.0,297.5,1.8,26.95,551.0,641.13,477.84
2018,8,14,10,0,537.0,262.0,1.8,27.7,693.0,839.57,611.66
2018,8,14,10,15,675.0,208.5,1.9,28.3,770.0,927.14,667.42
2018,8,14,10,30,813.0,155.0,2.0,28.9,847.0,995.37,708.39
2018,8,14,10,45,821.0,154.5,2.15,29.45,869.0,994.18,706.31
2018,8,14,11,0,829.0,154.0,2.3,30.0,891.0,989.2,702.6
2018,8,14,11,15,833.5,154.5,2.4,30.4,905.5,978.01,694.96
2018,8,14,11,30,838.0,155.0,2.5,30.8,920.0,963.09,685.07
2018,8,14,11,45,841.5,154.0,2.65,31.15,927.0,942.1,671.93
2018,8,14,12,0,845.0,153.0,2.8,31.5,934.0,917.58,656.48
2018,8,14,12,15,850.5,149.5,2.85,31.7,934.5,878.03,630.89
2018,8,14,12,30,856.0,146.0,2.9,31.9,935.0,847.46,611.12
2018,8,14,12,45,861.0,141.0,3.0,32.15,928.0,812.04,588.16
2018,8,14,13,0,866.0,136.0,3.1,32.4,921.0,773.58,562.86
2018,8,14,13,15,863.0,134.5,3.2,32.35,904.5,729.39,532.45
2018,8,14,13,30,860.0,133.0,3.3,32.3,888.0,683.01,499.71
2018,8,14,13,45,855.0,130.5,3.4,32.3,864.0,632.62,463.12
2018,8,14,14,0,850.0,128.0,3.5,32.3,840.0,580.62,424.24
2018,8,14,14,15,842.5,125.5,3.55,32.0,809.0,525.99,382.57
2018,8,14,14,30,835.0,123.0,3.6,31.7,778.0,468.84,337.66
2018,8,14,14,45,824.5,120.0,3.65,31.45,741.0,409.94,289.97
2018,8,14,15,0,814.0,117.0,3.7,31.2,704.0,351.05,241.08
2018,8,14,15,15,799.0,115.0,3.7,31.2,662.0,292.04,191.46
2018,8,14,15,30,784.0,113.0,3.7,31.2,620.0,234.1,143.76
2018,8,14,15,45,766.0,108.5,3.75,30.35,573.5,175.23,99.88
2018,8,14,16,0,748.0,104.0,3.8,29.5,527.0,118.36,66.67
2018,8,14,16,15,693.0,106.0,3.85,28.85,469.5,73.09,55.43
2018,8,14,16,30,638.0,108.0,3.9,28.2,412.0,75.67,57.97
2018,8,14,16,45,608.0,100.0,3.9,27.6,362.0,71.72,55.02
2018,8,14,17,0,578.0,92.0,3.9,27.0,312.0,67.55,51.82
2018,8,14,17,15,522.0,84.0,3.85,26.1,260.0,62.9,48.18
2018,8,14,17,30,466.0,76.0,3.8,25.2,208.0,58.13,44.3
2018,8,14,17,45,397.5,65.0,3.75,24.3,161.0,49.01,36.51
2018,8,14,18,0,329.0,54.0,3.7,23.4,114.0,41.09,29.5
2018,8,14,18,15,247.0,41.5,3.6,22.6,78.0,31.84,21.08
2018,8,14,18,30,165.0,29.0,3.5,21.8,42.0,22.44,10.54
2018,8,14,18,45,88.5,15.5,3.45,21.0,22.0,13.23,0.0
2018,8,14,19,0,12.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,8,14,19,15,6.0,1.0,3.35,19.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,18.8,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,15,30.5,4.5,1.55,15.45,5.0,0.0,0.0
2018,8,15,5,30,61.0,9.0,1.6,15.9,10.0,28.49,0.0
2018,8,15,5,45,175.5,23.0,1.65,16.3,39.5,112.7,38.31
2018,8,15,6,0,290.0,37.0,1.7,16.7,69.0,199.97,152.41
2018,8,15,6,15,361.5,48.0,1.65,17.3,110.0,266.88,213.21
2018,8,15,6,30,433.0,59.0,1.6,17.9,151.0,340.96,276.47
2018,8,15,6,45,400.5,78.0,1.5,18.5,181.5,360.81,293.76
2018,8,15,7,0,368.0,97.0,1.4,19.1,212.0,381.03,309.51
2018,8,15,7,15,412.5,108.5,1.3,19.9,259.5,443.06,356.87
2018,8,15,7,30,457.0,120.0,1.2,20.7,307.0,507.82,403.89
2018,8,15,7,45,401.5,148.0,1.15,21.45,328.5,513.85,404.26
2018,8,15,8,0,346.0,176.0,1.1,22.2,350.0,494.59,386.58
2018,8,15,8,15,494.0,157.5,1.05,23.05,434.0,632.28,485.7
2018,8,15,8,30,642.0,139.0,1.0,23.9,518.0,768.76,575.57
2018,8,15,8,45,582.5,173.0,0.95,24.8,537.5,766.95,568.39
2018,8,15,9,0,523.0,207.0,0.9,25.7,557.0,750.82,552.22
2018,8,15,9,15,527.5,221.5,1.0,26.45,593.5,778.99,569.14
2018,8,15,9,30,532.0,236.0,1.1,27.2,630.0,804.64,583.71
2018,8,15,9,45,694.0,175.0,1.2,28.0,714.5,911.85,652.33
2018,8,15,10,0,856.0,114.0,1.3,28.8,799.0,988.77,697.27
2018,8,15,10,15,864.0,115.0,1.45,29.35,828.0,996.94,701.1
2018,8,15,10,30,872.0,116.0,1.6,29.9,857.0,1001.35,703.46
2018,8,15,10,45,878.0,116.5,1.8,30.45,879.0,999.41,702.59
2018,8,15,11,0,884.0,117.0,2.0,31.0,901.0,993.62,699.28
2018,8,15,11,15,888.0,117.5,2.1,31.35,915.5,982.04,691.78
2018,8,15,11,30,892.0,118.0,2.2,31.7,930.0,966.67,681.99
2018,8,15,11,45,894.0,118.0,2.35,32.05,937.0,945.25,668.91
2018,8,15,12,0,896.0,118.0,2.5,32.4,944.0,920.29,653.51
2018,8,15,12,15,896.5,117.5,2.6,32.6,943.0,890.16,634.68
2018,8,15,12,30,897.0,117.0,2.7,32.8,942.0,856.82,613.67
2018,8,15,12,45,896.0,116.0,2.8,32.95,933.0,818.79,589.55
2018,8,15,13,0,895.0,115.0,2.9,33.1,924.0,777.97,563.33
2018,8,15,13,15,891.5,114.0,3.05,33.1,907.5,732.75,533.07
2018,8,15,13,30,888.0,113.0,3.2,33.1,891.0,685.27,499.81
2018,8,15,13,45,883.0,111.5,3.3,33.05,867.0,634.43,463.08
2018,8,15,14,0,878.0,110.0,3.4,33.0,843.0,581.88,423.95
2018,8,15,14,15,870.5,108.0,3.45,32.75,812.0,526.23,381.49
2018,8,15,14,30,863.0,106.0,3.5,32.5,781.0,469.61,336.84
2018,8,15,14,45,853.0,104.0,3.55,32.3,744.0,411.3,289.46
2018,8,15,15,0,843.0,102.0,3.6,32.1,707.0,352.8,240.72
2018,8,15,15,15,829.5,99.5,3.6,32.1,665.0,293.08,190.48
2018,8,15,15,30,816.0,97.0,3.6,32.1,623.0,227.85,137.23
2018,8,15,15,45,798.5,94.0,3.65,31.3,576.5,168.23,92.85
2018,8,15,16,0,781.0,91.0,3.7,30.5,530.0,110.47,59.55
2018,8,15,16,15,755.0,88.0,3.7,29.9,479.5,68.19,51.15
2018,8,15,16,30,729.0,85.0,3.7,29.3,429.0,67.02,50.52
2018,8,15,16,45,684.5,82.0,3.75,28.7,375.0,60.06,45.01
2018,8,15,17,0,640.0,79.0,3.8,28.1,321.0,58.78,44.21
2018,8,15,17,15,569.5,75.5,3.75,27.15,266.0,56.96,42.94
2018,8,15,17,30,499.0,72.0,3.7,26.2,211.0,55.33,41.72
2018,8,15,17,45,440.0,61.0,3.65,25.3,164.5,47.76,35.26
2018,8,15,18,0,381.0,50.0,3.6,24.4,118.0,39.91,28.33
2018,8,15,18,15,298.0,38.5,3.55,23.6,81.0,31.27,20.42
2018,8,15,18,30,215.0,27.0,3.5,22.8,44.0,21.04,8.77
2018,8,15,18,45,114.0,14.5,3.4,21.95,23.0,12.38,0.0
2018,8,15,19,0,13.0,2.0,3.3,21.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,20.65,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,19.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,16,5,15,34.0,4.5,1.4,16.1,5.0,0.0,0.0
2018,8,16,5,30,68.0,9.0,1.4,16.5,10.0,30.98,0.0
2018,8,16,5,45,192.5,22.0,1.35,16.9,39.5,118.52,30.67
2018,8,16,6,0,317.0,35.0,1.3,17.3,69.0,211.17,159.76
2018,8,16,6,15,406.0,44.0,1.2,18.0,113.0,286.35,227.28
2018,8,16,6,30,495.0,53.0,1.1,18.7,157.0,370.44,297.64
2018,8,16,6,45,555.0,59.5,1.0,19.45,207.0,441.77,354.81
2018,8,16,7,0,615.0,66.0,0.9,20.2,257.0,517.56,412.19
2018,8,16,7,15,655.5,71.0,0.85,21.2,308.5,581.38,457.32
2018,8,16,7,30,696.0,76.0,0.8,22.2,360.0,643.36,497.63
2018,8,16,7,45,725.5,80.5,0.75,23.15,411.5,700.48,532.78
2018,8,16,8,0,755.0,85.0,0.7,24.1,463.0,757.2,566.19
2018,8,16,8,15,776.5,88.0,0.85,25.1,511.5,804.31,594.93
2018,8,16,8,30,798.0,91.0,1.0,26.1,560.0,849.7,622.08
2018,8,16,8,45,814.5,93.5,1.15,27.05,605.5,887.79,644.19
2018,8,16,9,0,831.0,96.0,1.3,28.0,651.0,912.78,657.71
2018,8,16,9,15,839.5,100.0,1.4,28.85,690.5,939.01,671.62
2018,8,16,9,30,848.0,104.0,1.5,29.7,730.0,961.88,683.31
2018,8,16,9,45,852.5,108.5,1.65,30.5,763.5,977.79,691.48
2018,8,16,10,0,857.0,113.0,1.8,31.3,797.0,989.96,697.37
2018,8,16,10,15,864.5,114.0,1.85,31.95,825.5,997.61,699.72
2018,8,16,10,30,872.0,115.0,1.9,32.6,854.0,1001.49,699.9
2018,8,16,10,45,877.5,115.5,2.0,33.3,875.5,999.02,696.78
2018,8,16,11,0,883.0,116.0,2.1,34.0,897.0,992.71,691.44
2018,8,16,11,15,886.5,116.5,2.15,34.4,911.5,980.61,682.97
2018,8,16,11,30,890.0,117.0,2.2,34.8,926.0,964.75,672.31
2018,8,16,11,45,892.0,116.5,2.25,35.2,932.0,942.85,658.01
2018,8,16,12,0,894.0,116.0,2.3,35.6,938.0,917.44,641.59
2018,8,16,12,15,893.0,116.5,2.4,35.75,936.5,886.93,623.04
2018,8,16,12,30,892.0,117.0,2.5,35.9,935.0,853.3,602.37
2018,8,16,12,45,889.0,117.5,2.55,36.05,926.0,815.11,578.25
2018,8,16,13,0,886.0,118.0,2.6,36.2,917.0,774.25,552.21
2018,8,16,13,15,883.5,116.0,2.7,36.1,900.0,729.14,522.53
2018,8,16,13,30,881.0,114.0,2.8,36.0,883.0,681.74,490.0
2018,8,16,13,45,876.5,112.0,2.9,35.9,859.5,631.02,454.14
2018,8,16,14,0,872.0,110.0,3.0,35.8,836.0,578.58,415.85
2018,8,16,14,15,865.0,108.5,3.05,35.5,805.5,523.79,374.74
2018,8,16,14,30,858.0,107.0,3.1,35.2,775.0,467.99,331.41
2018,8,16,14,45,849.0,104.0,3.2,34.95,738.5,409.48,284.69
2018,8,16,15,0,840.0,101.0,3.3,34.7,702.0,350.7,236.46
2018,8,16,15,15,826.0,98.5,3.3,34.7,659.5,290.96,186.82
2018,8,16,15,30,812.0,96.0,3.3,34.7,617.0,225.79,134.28
2018,8,16,15,45,795.5,93.0,3.35,33.85,571.0,166.5,90.69
2018,8,16,16,0,779.0,90.0,3.4,33.0,525.0,108.93,58.06
2018,8,16,16,15,735.5,91.0,3.45,32.35,471.0,70.16,52.23
2018,8,16,16,30,692.0,92.0,3.5,31.7,417.0,65.68,48.91
2018,8,16,16,45,665.0,85.0,3.55,31.05,367.0,62.01,46.18
2018,8,16,17,0,638.0,78.0,3.6,30.4,317.0,58.14,43.23
2018,8,16,17,15,608.0,69.5,3.5,29.45,268.5,52.9,39.1
2018,8,16,17,30,578.0,61.0,3.4,28.5,220.0,47.41,34.61
2018,8,16,17,45,502.0,54.0,3.35,27.5,170.5,42.56,30.51
2018,8,16,18,0,426.0,47.0,3.3,26.5,121.0,37.72,26.18
2018,8,16,18,15,329.0,36.5,3.15,25.7,82.0,29.74,18.87
2018,8,16,18,30,232.0,26.0,3.0,24.9,43.0,21.62,8.09
2018,8,16,18,45,124.0,14.0,2.9,24.1,22.5,11.95,0.0
2018,8,16,19,0,16.0,2.0,2.8,23.3,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.0,2.65,22.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,22.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,20.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,19.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.4,19.0,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.3,19.5,9.0,31.25,0.0
2018,8,17,5,45,184.5,20.5,0.25,20.0,37.0,113.62,17.3
2018,8,17,6,0,298.0,33.0,0.2,20.5,65.0,201.22,148.44
2018,8,17,6,15,403.0,42.0,0.2,21.3,110.5,283.39,219.49
2018,8,17,6,30,508.0,51.0,0.2,22.1,156.0,376.46,294.32
2018,8,17,6,45,566.5,57.0,0.2,22.9,205.5,446.89,348.88
2018,8,17,7,0,625.0,63.0,0.2,23.7,255.0,521.65,403.81
2018,8,17,7,15,665.0,67.5,0.25,24.8,306.5,584.92,447.29
2018,8,17,7,30,705.0,72.0,0.3,25.9,358.0,646.72,486.83
2018,8,17,7,45,734.0,75.5,0.35,27.05,409.0,702.57,520.7
2018,8,17,8,0,763.0,79.0,0.4,28.2,460.0,757.96,553.14
2018,8,17,8,15,784.5,82.0,0.55,29.2,509.0,805.32,581.43
2018,8,17,8,30,806.0,85.0,0.7,30.2,558.0,850.96,608.21
2018,8,17,8,45,822.0,87.5,0.9,31.2,603.0,878.95,624.32
2018,8,17,9,0,838.0,90.0,1.1,32.2,648.0,913.82,644.66
2018,8,17,9,15,850.5,92.0,1.2,32.8,688.5,941.85,659.96
2018,8,17,9,30,863.0,94.0,1.3,33.4,729.0,966.68,673.3
2018,8,17,9,45,872.0,95.5,1.45,34.0,764.0,984.05,682.84
2018,8,17,10,0,881.0,97.0,1.6,34.6,799.0,997.78,690.23
2018,8,17,10,15,888.0,98.0,1.75,35.0,827.5,1005.19,694.4
2018,8,17,10,30,895.0,99.0,1.9,35.4,856.0,1008.73,696.31
2018,8,17,10,45,900.0,100.0,2.05,35.8,878.0,1006.36,694.69
2018,8,17,11,0,905.0,101.0,2.2,36.2,900.0,1000.04,690.74
2018,8,17,11,15,908.0,101.5,2.3,36.4,914.0,987.34,683.0
2018,8,17,11,30,911.0,102.0,2.4,36.6,928.0,970.81,672.98
2018,8,17,11,45,912.5,102.5,2.55,36.75,935.0,949.11,660.36
2018,8,17,12,0,914.0,103.0,2.7,36.9,942.0,923.81,645.41
2018,8,17,12,15,913.0,103.0,2.8,36.9,940.0,892.37,626.49
2018,8,17,12,30,912.0,103.0,2.9,36.9,938.0,857.73,605.4
2018,8,17,12,45,908.5,104.0,3.0,36.9,928.5,818.98,581.44
2018,8,17,13,0,905.0,105.0,3.1,36.9,919.0,777.51,555.43
2018,8,17,13,15,902.0,104.0,3.2,36.75,902.5,732.13,525.8
2018,8,17,13,30,899.0,103.0,3.3,36.6,886.0,684.42,492.86
2018,8,17,13,45,894.0,102.0,3.35,36.5,862.0,633.36,456.31
2018,8,17,14,0,889.0,101.0,3.4,36.4,838.0,580.57,417.41
2018,8,17,14,15,882.0,99.0,3.45,36.1,807.0,524.46,375.2
2018,8,17,14,30,875.0,97.0,3.5,35.8,776.0,467.32,330.72
2018,8,17,14,45,865.0,95.0,3.55,35.55,739.0,408.25,283.32
2018,8,17,15,0,855.0,93.0,3.6,35.3,702.0,348.97,234.52
2018,8,17,15,15,841.5,91.5,3.6,35.3,660.0,289.22,184.73
2018,8,17,15,30,828.0,90.0,3.6,35.3,618.0,230.16,136.67
2018,8,17,15,45,811.5,86.5,3.55,34.5,571.5,163.13,87.34
2018,8,17,16,0,795.0,83.0,3.5,33.7,525.0,104.2,54.1
2018,8,17,16,15,773.5,79.5,3.5,33.15,475.5,62.61,45.9
2018,8,17,16,30,752.0,76.0,3.5,32.6,426.0,60.87,44.77
2018,8,17,16,45,721.5,71.5,3.45,32.05,374.5,58.17,42.82
2018,8,17,17,0,691.0,67.0,3.4,31.5,323.0,55.4,40.75
2018,8,17,17,15,647.0,61.5,3.25,30.7,271.5,51.6,37.79
2018,8,17,17,30,603.0,56.0,3.1,29.9,220.0,43.83,31.38
2018,8,17,17,45,537.0,49.5,3.0,29.05,171.5,39.26,27.5
2018,8,17,18,0,471.0,43.0,2.9,28.2,123.0,34.68,23.4
2018,8,17,18,15,362.0,33.0,2.75,27.45,82.0,26.91,16.31
2018,8,17,18,30,253.0,23.0,2.6,26.7,41.0,19.04,5.24
2018,8,17,18,45,135.5,13.0,2.45,26.0,21.5,11.1,0.0
2018,8,17,19,0,18.0,3.0,2.3,25.3,2.0,0.0,0.0
2018,8,17,19,15,9.0,1.5,2.15,24.9,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,18,5,15,46.5,4.5,0.7,22.15,5.0,0.0,0.0
2018,8,18,5,30,93.0,9.0,0.8,22.7,10.0,39.8,0.0
2018,8,18,5,45,243.5,19.5,0.85,23.25,40.5,136.08,4.81
2018,8,18,6,0,394.0,30.0,0.9,23.8,71.0,243.08,177.1
2018,8,18,6,15,452.0,38.0,0.9,24.55,110.5,304.84,234.64
2018,8,18,6,30,510.0,46.0,0.9,25.3,150.0,372.42,290.92
2018,8,18,6,45,309.0,75.5,0.95,26.05,144.0,303.43,239.06
2018,8,18,7,0,108.0,105.0,1.0,26.8,138.0,189.84,148.78
2018,8,18,7,15,174.0,127.0,1.15,27.95,192.0,265.68,208.98
2018,8,18,7,30,240.0,149.0,1.3,29.1,246.0,362.26,281.79
2018,8,18,7,45,476.5,122.5,1.45,30.3,348.0,547.24,419.14
2018,8,18,8,0,713.0,96.0,1.6,31.5,450.0,741.77,551.2
2018,8,18,8,15,786.5,85.0,1.75,32.25,513.0,812.15,594.08
2018,8,18,8,30,860.0,74.0,1.9,33.0,576.0,878.37,634.31
2018,8,18,8,45,874.5,76.0,2.05,33.7,622.0,915.38,655.2
2018,8,18,9,0,889.0,78.0,2.2,34.4,668.0,949.55,674.34
2018,8,18,9,15,887.0,86.5,2.3,34.95,706.5,972.25,686.09
2018,8,18,9,30,885.0,95.0,2.4,35.5,745.0,990.81,695.36
2018,8,18,9,45,877.5,106.0,2.5,36.05,776.5,1002.48,700.44
2018,8,18,10,0,870.0,117.0,2.6,36.6,808.0,1009.74,702.95
2018,8,18,10,15,876.5,119.0,2.7,36.8,837.0,1017.3,706.82
2018,8,18,10,30,883.0,121.0,2.8,37.0,866.0,1021.0,708.42
2018,8,18,10,45,887.5,122.5,2.9,37.25,887.5,1018.26,706.05
2018,8,18,11,0,892.0,124.0,3.0,37.5,909.0,1011.6,701.43
2018,8,18,11,15,895.0,125.0,3.05,37.6,923.5,999.09,693.36
2018,8,18,11,30,898.0,126.0,3.1,37.7,938.0,982.77,683.06
2018,8,18,11,45,899.0,127.0,3.2,37.75,945.0,960.85,669.85
2018,8,18,12,0,900.0,128.0,3.3,37.8,952.0,935.38,654.41
2018,8,18,12,15,898.0,129.5,3.4,37.75,950.5,904.33,635.65
2018,8,18,12,30,896.0,131.0,3.5,37.7,949.0,870.15,614.76
2018,8,18,12,45,891.5,131.5,3.6,37.6,938.5,830.18,590.05
2018,8,18,13,0,887.0,132.0,3.7,37.5,928.0,787.65,563.4
2018,8,18,13,15,883.5,131.5,3.8,37.35,911.5,742.64,533.11
2018,8,18,13,30,880.0,131.0,3.9,37.2,895.0,695.38,500.35
2018,8,18,13,45,874.0,130.0,3.95,37.05,870.5,644.16,463.76
2018,8,18,14,0,868.0,129.0,4.0,36.9,846.0,591.35,424.94
2018,8,18,14,15,860.0,126.5,4.05,36.6,814.5,535.03,382.64
2018,8,18,14,30,852.0,124.0,4.1,36.3,783.0,476.42,337.27
2018,8,18,14,45,842.0,121.5,4.15,36.0,746.0,416.68,289.64
2018,8,18,15,0,832.0,119.0,4.2,35.7,709.0,356.89,240.72
2018,8,18,15,15,817.0,116.0,4.2,35.7,665.5,295.63,190.11
2018,8,18,15,30,802.0,113.0,4.2,35.7,622.0,235.46,141.53
2018,8,18,15,45,783.5,109.0,4.25,34.9,574.5,175.46,97.83
2018,8,18,16,0,765.0,105.0,4.3,34.1,527.0,117.53,65.46
2018,8,18,16,15,741.5,99.5,4.2,33.5,476.5,70.05,51.91
2018,8,18,16,30,718.0,94.0,4.1,32.9,426.0,67.64,50.29
2018,8,18,16,45,685.0,88.5,4.05,32.25,374.0,64.97,48.41
2018,8,18,17,0,652.0,83.0,4.0,31.6,322.0,62.19,46.39
2018,8,18,17,15,593.0,76.5,3.7,30.7,267.5,58.32,43.42
2018,8,18,17,30,534.0,70.0,3.4,29.8,213.0,54.41,40.28
2018,8,18,17,45,466.0,59.5,3.1,28.85,164.0,47.08,34.07
2018,8,18,18,0,398.0,49.0,2.8,27.9,115.0,39.54,27.44
2018,8,18,18,15,293.0,37.0,2.55,27.05,76.0,30.32,19.0
2018,8,18,18,30,188.0,25.0,2.3,26.2,37.0,19.49,3.93
2018,8,18,18,45,97.0,13.0,2.05,25.35,19.0,11.1,0.0
2018,8,18,19,0,6.0,1.0,1.8,24.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,24.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,0.75,19.8,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,0.8,20.4,8.0,29.38,0.0
2018,8,19,5,45,113.0,17.5,0.85,20.95,25.5,79.1,0.0
2018,8,19,6,0,161.0,27.0,0.9,21.5,43.0,127.94,92.58
2018,8,19,6,15,204.0,43.0,1.0,22.2,76.0,178.6,138.93
2018,8,19,6,30,247.0,59.0,1.1,22.9,109.0,233.26,185.41
2018,8,19,6,45,128.5,81.5,1.15,23.6,108.0,172.34,136.99
2018,8,19,7,0,10.0,104.0,1.2,24.3,107.0,101.72,77.98
2018,8,19,7,15,11.0,120.5,1.35,25.25,124.5,117.23,90.28
2018,8,19,7,30,12.0,137.0,1.5,26.2,142.0,132.86,102.19
2018,8,19,7,45,33.0,166.5,1.65,27.2,182.5,192.09,148.63
2018,8,19,8,0,54.0,196.0,1.8,28.2,223.0,241.38,186.07
2018,8,19,8,15,169.0,214.5,2.0,29.15,310.5,379.03,291.65
2018,8,19,8,30,284.0,233.0,2.2,30.1,398.0,525.66,398.44
2018,8,19,8,45,550.5,173.5,2.4,31.0,526.5,742.31,552.79
2018,8,19,9,0,817.0,114.0,2.6,31.9,655.0,935.3,677.37
2018,8,19,9,15,852.5,109.0,2.7,32.45,704.5,977.37,700.32
2018,8,19,9,30,888.0,104.0,2.8,33.0,754.0,1005.27,715.41
2018,8,19,9,45,891.5,109.0,2.9,33.6,788.5,1021.03,722.79
2018,8,19,10,0,895.0,114.0,3.0,34.2,823.0,1032.82,727.87
2018,8,19,10,15,903.0,115.0,3.05,34.55,853.0,1040.87,731.07
2018,8,19,10,30,911.0,116.0,3.1,34.9,883.0,1044.97,731.97
2018,8,19,10,45,917.0,117.0,3.2,35.3,906.0,1043.04,729.56
2018,8,19,11,0,923.0,118.0,3.3,35.7,929.0,1037.06,724.79
2018,8,19,11,15,926.5,119.0,3.35,35.85,944.0,1024.59,716.5
2018,8,19,11,30,930.0,120.0,3.4,36.0,959.0,1008.16,705.88
2018,8,19,11,45,932.0,119.5,3.5,36.15,965.5,985.03,691.48
2018,8,19,12,0,934.0,119.0,3.6,36.3,972.0,958.2,674.78
2018,8,19,12,15,935.5,118.5,3.6,36.3,971.5,927.37,655.32
2018,8,19,12,30,937.0,118.0,3.6,36.3,971.0,893.1,633.64
2018,8,19,12,45,938.0,115.5,3.65,36.3,962.0,853.37,608.57
2018,8,19,13,0,939.0,113.0,3.7,36.3,953.0,810.58,581.3
2018,8,19,13,15,935.5,112.0,3.7,36.15,935.5,762.98,549.57
2018,8,19,13,30,932.0,111.0,3.7,36.0,918.0,713.0,514.6
2018,8,19,13,45,927.0,110.0,3.7,35.85,893.5,659.92,476.51
2018,8,19,14,0,922.0,109.0,3.7,35.7,869.0,605.03,435.98
2018,8,19,14,15,915.0,107.5,3.7,35.45,837.0,547.16,392.18
2018,8,19,14,30,908.0,106.0,3.7,35.2,805.0,488.17,346.05
2018,8,19,14,45,892.0,105.5,3.7,34.95,764.0,425.67,296.02
2018,8,19,15,0,876.0,105.0,3.7,34.7,723.0,363.6,245.1
2018,8,19,15,15,804.5,119.0,3.7,34.7,659.5,294.23,189.98
2018,8,19,15,30,733.0,133.0,3.7,34.7,596.0,230.99,141.34
2018,8,19,15,45,733.0,121.0,3.6,33.9,553.5,171.08,96.93
2018,8,19,16,0,733.0,109.0,3.5,33.1,511.0,111.18,61.95
2018,8,19,16,15,699.5,105.5,3.45,32.5,459.0,73.57,55.02
2018,8,19,16,30,666.0,102.0,3.4,31.9,407.0,72.63,54.62
2018,8,19,16,45,634.5,93.5,3.35,31.3,355.5,68.09,51.2
2018,8,19,17,0,603.0,85.0,3.3,30.7,304.0,63.29,47.49
2018,8,19,17,15,554.0,76.5,3.1,29.65,252.5,58.09,43.43
2018,8,19,17,30,505.0,68.0,2.9,28.6,201.0,52.71,39.05
2018,8,19,17,45,472.0,56.5,2.7,27.55,158.5,44.76,32.29
2018,8,19,18,0,439.0,45.0,2.5,26.5,116.0,36.42,24.97
2018,8,19,18,15,336.5,34.5,2.4,25.55,77.0,28.37,17.41
2018,8,19,18,30,234.0,24.0,2.3,24.6,38.0,20.17,2.07
2018,8,19,18,45,117.0,12.0,2.25,23.7,19.0,10.24,0.0
2018,8,19,19,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,22.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,21.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
