Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,2,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,6,15,25.0,8.0,1.05,15.5,9.5,21.33,0.0
2018,10,9,6,30,50.0,16.0,1.1,16.2,19.0,61.93,26.06
2018,10,9,6,45,183.0,31.0,1.15,16.9,58.5,197.65,156.04
2018,10,9,7,0,316.0,46.0,1.2,17.6,98.0,321.55,261.64
2018,10,9,7,15,270.0,59.5,1.2,18.4,115.0,315.91,258.53
2018,10,9,7,30,224.0,73.0,1.2,19.2,132.0,285.21,234.36
2018,10,9,7,45,158.5,106.0,1.2,19.95,152.0,263.0,214.63
2018,10,9,8,0,93.0,139.0,1.2,20.7,172.0,250.53,201.64
2018,10,9,8,15,284.0,137.0,1.1,21.65,258.0,438.6,351.0
2018,10,9,8,30,475.0,135.0,1.0,22.6,344.0,642.36,498.73
2018,10,9,8,45,667.0,104.0,0.95,23.6,430.0,807.73,606.62
2018,10,9,9,0,859.0,73.0,0.9,24.6,516.0,949.22,691.95
2018,10,9,9,15,879.0,73.5,0.9,25.1,556.5,979.68,706.06
2018,10,9,9,30,899.0,74.0,0.9,25.6,597.0,1006.91,719.56
2018,10,9,9,45,906.0,77.5,0.85,26.15,629.5,1021.31,723.93
2018,10,9,10,0,913.0,81.0,0.8,26.7,662.0,1031.72,726.08
2018,10,9,10,15,920.5,82.0,0.75,27.1,688.0,1035.46,724.78
2018,10,9,10,30,928.0,83.0,0.7,27.5,714.0,1035.14,721.27
2018,10,9,10,45,933.0,84.0,0.7,27.95,732.5,1028.2,715.04
2018,10,9,11,0,938.0,85.0,0.7,28.4,751.0,1017.14,706.61
2018,10,9,11,15,940.5,85.5,0.8,28.65,761.5,999.03,696.85
2018,10,9,11,30,943.0,86.0,0.9,28.9,772.0,976.97,684.71
2018,10,9,11,45,944.0,85.5,1.0,29.15,774.0,948.58,668.57
2018,10,9,12,0,945.0,85.0,1.1,29.4,776.0,916.53,650.01
2018,10,9,12,15,942.5,85.5,1.2,29.5,769.5,879.12,628.18
2018,10,9,12,30,940.0,86.0,1.3,29.6,763.0,838.54,603.97
2018,10,9,12,45,934.5,86.5,1.45,29.7,748.5,792.74,576.43
2018,10,9,13,0,929.0,87.0,1.6,29.8,734.0,744.42,546.24
2018,10,9,13,15,922.0,86.0,1.75,29.7,711.5,691.35,510.24
2018,10,9,13,30,915.0,85.0,1.9,29.6,689.0,636.43,471.45
2018,10,9,13,45,884.0,90.0,2.0,29.45,652.5,572.55,424.48
2018,10,9,14,0,853.0,95.0,2.1,29.3,616.0,510.35,377.07
2018,10,9,14,15,829.5,93.5,2.3,28.95,576.0,445.52,326.6
2018,10,9,14,30,806.0,92.0,2.5,28.6,536.0,381.97,275.17
2018,10,9,14,45,761.0,95.0,2.65,28.25,488.5,317.49,222.03
2018,10,9,15,0,716.0,98.0,2.8,27.9,441.0,254.07,169.54
2018,10,9,15,15,648.0,98.5,2.8,27.9,385.5,192.16,120.44
2018,10,9,15,30,580.0,99.0,2.8,27.9,330.0,138.52,82.3
2018,10,9,15,45,617.0,82.0,3.05,26.85,299.0,84.36,49.67
2018,10,9,16,0,654.0,65.0,3.3,25.8,268.0,50.3,37.51
2018,10,9,16,15,579.5,61.0,3.25,24.9,217.0,47.71,35.41
2018,10,9,16,30,505.0,57.0,3.2,24.0,166.0,45.3,33.29
2018,10,9,16,45,420.5,47.0,3.1,23.1,121.0,37.92,26.68
2018,10,9,17,0,336.0,37.0,3.0,22.2,76.0,30.43,19.58
2018,10,9,17,15,214.5,24.5,2.85,21.45,45.0,20.43,5.07
2018,10,9,17,30,93.0,12.0,2.7,20.7,14.0,10.24,0.0
2018,10,9,17,45,46.5,6.0,2.6,19.9,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,17.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,6,15,0.0,8.0,1.75,13.55,8.0,6.83,0.0
2018,10,10,6,30,0.0,16.0,1.8,13.8,16.0,13.2,0.03
2018,10,10,6,45,72.0,35.0,1.9,14.0,46.5,100.0,77.38
2018,10,10,7,0,144.0,54.0,2.0,14.2,77.0,192.74,158.66
2018,10,10,7,15,156.0,66.0,1.95,14.65,99.5,219.52,182.92
2018,10,10,7,30,168.0,78.0,1.9,15.1,122.0,247.63,207.18
2018,10,10,7,45,116.5,103.5,1.9,15.5,137.0,224.31,186.43
2018,10,10,8,0,65.0,129.0,1.9,15.9,152.0,195.12,160.27
2018,10,10,8,15,93.0,155.5,1.9,16.45,193.5,251.83,206.75
2018,10,10,8,30,121.0,182.0,1.9,17.0,235.0,328.62,267.43
2018,10,10,8,45,428.0,143.5,1.9,17.55,358.0,616.15,494.42
2018,10,10,9,0,735.0,105.0,1.9,18.1,481.0,885.67,683.29
2018,10,10,9,15,788.5,98.5,1.9,18.65,529.5,932.69,709.2
2018,10,10,9,30,842.0,92.0,1.9,19.2,578.0,983.89,739.8
2018,10,10,9,45,854.5,94.0,1.85,19.75,611.0,1001.33,746.96
2018,10,10,10,0,867.0,96.0,1.8,20.3,644.0,1003.03,744.25
2018,10,10,10,15,896.0,89.5,1.8,20.8,676.0,1019.19,752.12
2018,10,10,10,30,925.0,83.0,1.8,21.3,708.0,1031.27,757.25
2018,10,10,10,45,930.5,83.5,1.8,21.75,726.5,1024.19,750.41
2018,10,10,11,0,936.0,84.0,1.8,22.2,745.0,1013.03,741.36
2018,10,10,11,15,938.5,84.5,1.8,22.55,755.0,994.92,728.35
2018,10,10,11,30,941.0,85.0,1.8,22.9,765.0,972.87,713.02
2018,10,10,11,45,941.0,85.0,1.8,23.25,766.5,944.17,693.51
2018,10,10,12,0,941.0,85.0,1.8,23.6,768.0,911.86,671.75
2018,10,10,12,15,937.5,85.5,1.8,23.75,761.5,873.74,646.68
2018,10,10,12,30,934.0,86.0,1.8,23.9,755.0,832.55,619.48
2018,10,10,12,45,928.0,86.0,1.8,24.05,739.5,786.1,588.55
2018,10,10,13,0,922.0,86.0,1.8,24.2,724.0,737.23,555.33
2018,10,10,13,15,914.5,85.5,1.9,24.2,701.5,684.69,517.94
2018,10,10,13,30,907.0,85.0,2.0,24.2,679.0,630.35,477.94
2018,10,10,13,45,896.5,84.0,2.05,24.2,649.5,572.37,433.6
2018,10,10,14,0,886.0,83.0,2.1,24.2,620.0,513.45,386.98
2018,10,10,14,15,871.0,81.0,2.15,24.05,583.0,451.04,336.3
2018,10,10,14,30,856.0,79.0,2.2,23.9,546.0,388.78,284.02
2018,10,10,14,45,836.0,77.0,2.3,23.7,504.0,323.16,227.98
2018,10,10,15,0,816.0,75.0,2.4,23.5,462.0,260.47,173.68
2018,10,10,15,15,790.0,71.5,2.4,23.5,415.5,197.18,120.48
2018,10,10,15,30,764.0,68.0,2.4,23.5,369.0,136.71,74.92
2018,10,10,15,45,723.0,65.0,2.5,22.75,319.5,79.1,44.39
2018,10,10,16,0,682.0,62.0,2.6,22.0,270.0,52.69,40.21
2018,10,10,16,15,618.0,57.0,2.6,21.35,219.5,44.98,33.59
2018,10,10,16,30,554.0,52.0,2.6,20.7,169.0,41.62,30.56
2018,10,10,16,45,454.5,44.0,2.55,20.0,122.5,35.66,25.07
2018,10,10,17,0,355.0,36.0,2.5,19.3,76.0,29.76,19.13
2018,10,10,17,15,213.0,23.0,2.45,18.65,43.5,19.19,2.1
2018,10,10,17,30,71.0,10.0,2.4,18.0,11.0,8.54,0.0
2018,10,10,17,45,35.5,5.0,2.4,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,11,6,15,15.0,10.0,0.25,14.35,11.0,17.25,0.0
2018,10,11,6,30,30.0,20.0,0.3,14.6,22.0,48.67,10.88
2018,10,11,6,45,78.5,39.0,0.35,14.9,50.0,113.86,87.58
2018,10,11,7,0,127.0,58.0,0.4,15.2,78.0,188.45,152.7
2018,10,11,7,15,290.5,68.0,0.55,15.55,136.0,345.46,283.44
2018,10,11,7,30,454.0,78.0,0.7,15.9,194.0,500.41,406.19
2018,10,11,7,45,552.0,79.5,0.85,16.25,250.5,608.2,486.65
2018,10,11,8,0,650.0,81.0,1.0,16.6,307.0,714.78,563.36
2018,10,11,8,15,679.0,86.5,1.1,17.05,352.5,766.68,597.96
2018,10,11,8,30,708.0,92.0,1.2,17.5,398.0,817.32,631.36
2018,10,11,8,45,647.5,116.0,1.3,17.95,418.0,803.59,619.71
2018,10,11,9,0,587.0,140.0,1.4,18.4,438.0,782.72,603.82
2018,10,11,9,15,678.5,126.5,1.4,18.8,496.5,864.44,657.82
2018,10,11,9,30,770.0,113.0,1.4,19.2,555.0,936.62,702.65
2018,10,11,9,45,760.5,123.5,1.45,19.65,580.5,948.64,707.73
2018,10,11,10,0,751.0,134.0,1.5,20.1,606.0,949.94,706.65
2018,10,11,10,15,696.5,157.0,1.5,20.55,608.5,916.76,682.45
2018,10,11,10,30,642.0,180.0,1.5,21.0,611.0,879.31,655.93
2018,10,11,10,45,583.0,208.5,1.55,21.5,608.0,831.92,622.92
2018,10,11,11,0,524.0,237.0,1.6,22.0,605.0,792.32,593.6
2018,10,11,11,15,656.5,190.0,1.6,22.35,657.5,860.48,640.9
2018,10,11,11,30,789.0,143.0,1.6,22.7,710.0,905.37,668.71
2018,10,11,11,45,841.5,122.5,1.65,23.1,728.5,904.62,667.14
2018,10,11,12,0,894.0,102.0,1.7,23.5,747.0,888.49,656.09
2018,10,11,12,15,894.5,100.5,1.65,23.65,741.5,852.91,631.89
2018,10,11,12,30,895.0,99.0,1.6,23.8,736.0,814.18,605.77
2018,10,11,12,45,894.5,96.5,1.6,23.95,722.5,770.7,576.83
2018,10,11,13,0,894.0,94.0,1.6,24.1,709.0,724.5,545.05
2018,10,11,13,15,888.0,92.5,1.55,24.15,687.0,673.17,507.46
2018,10,11,13,30,882.0,91.0,1.5,24.2,665.0,620.0,467.62
2018,10,11,13,45,873.5,89.0,1.45,24.3,636.0,563.42,424.07
2018,10,11,14,0,865.0,87.0,1.4,24.4,607.0,505.76,378.37
2018,10,11,14,15,851.0,85.0,1.35,24.3,571.0,444.44,328.8
2018,10,11,14,30,837.0,83.0,1.3,24.2,535.0,382.85,277.47
2018,10,11,14,45,818.5,80.0,1.2,24.05,493.5,319.44,223.52
2018,10,11,15,0,800.0,77.0,1.1,23.9,452.0,257.34,170.23
2018,10,11,15,15,773.0,73.5,1.1,23.9,406.0,194.94,118.58
2018,10,11,15,30,746.0,70.0,1.1,23.9,360.0,135.5,74.46
2018,10,11,15,45,706.0,66.0,0.85,23.35,311.0,78.36,44.43
2018,10,11,16,0,666.0,62.0,0.6,22.8,262.0,48.35,36.33
2018,10,11,16,15,574.0,59.5,0.6,22.15,209.0,46.73,35.01
2018,10,11,16,30,482.0,57.0,0.6,21.5,156.0,45.47,33.78
2018,10,11,16,45,357.0,46.0,0.55,20.8,108.0,37.08,26.17
2018,10,11,17,0,232.0,35.0,0.5,20.1,60.0,27.05,16.67
2018,10,11,17,15,137.0,21.5,0.6,19.4,34.0,16.73,0.0
2018,10,11,17,30,42.0,8.0,0.7,18.7,8.0,6.83,0.0
2018,10,11,17,45,21.0,4.0,0.8,18.0,4.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,6,15,70.0,11.5,1.05,13.7,15.5,50.55,0.0
2018,10,12,6,30,140.0,23.0,1.2,14.3,31.0,144.48,25.45
2018,10,12,6,45,279.5,35.0,1.4,14.95,71.5,274.78,215.5
2018,10,12,7,0,419.0,47.0,1.6,15.6,112.0,403.91,328.77
2018,10,12,7,15,495.0,55.0,1.6,16.35,159.5,491.26,400.3
2018,10,12,7,30,571.0,63.0,1.6,17.1,207.0,582.94,471.13
2018,10,12,7,45,594.5,72.0,1.6,17.85,250.5,635.05,508.79
2018,10,12,8,0,618.0,81.0,1.6,18.6,294.0,686.51,544.28
2018,10,12,8,15,677.0,82.0,1.6,19.65,346.0,758.79,592.39
2018,10,12,8,30,736.0,83.0,1.6,20.7,398.0,825.41,634.32
2018,10,12,8,45,760.0,86.5,1.65,21.7,441.5,867.82,658.99
2018,10,12,9,0,784.0,90.0,1.7,22.7,485.0,907.78,681.67
2018,10,12,9,15,809.0,89.5,1.6,23.6,524.5,940.92,697.77
2018,10,12,9,30,834.0,89.0,1.5,24.5,564.0,970.95,711.42
2018,10,12,9,45,856.0,86.5,1.45,25.35,598.0,980.38,712.51
2018,10,12,10,0,878.0,84.0,1.4,26.2,632.0,997.97,719.07
2018,10,12,10,15,886.0,85.5,1.45,26.8,657.5,1002.67,719.75
2018,10,12,10,30,894.0,87.0,1.5,27.4,683.0,1003.43,718.26
2018,10,12,10,45,900.0,87.0,1.55,27.95,701.0,996.43,712.24
2018,10,12,11,0,906.0,87.0,1.6,28.5,719.0,985.47,703.99
2018,10,12,11,15,909.5,87.0,1.75,28.75,729.0,968.18,694.05
2018,10,12,11,30,913.0,87.0,1.9,29.0,739.0,947.06,681.62
2018,10,12,11,45,914.0,87.0,2.0,29.3,741.0,919.93,664.56
2018,10,12,12,0,915.0,87.0,2.1,29.6,743.0,889.25,645.16
2018,10,12,12,15,912.5,87.0,2.25,29.65,736.5,852.27,622.53
2018,10,12,12,30,910.0,87.0,2.4,29.7,730.0,812.25,597.54
2018,10,12,12,45,904.5,87.0,2.55,29.8,715.5,767.17,568.58
2018,10,12,13,0,899.0,87.0,2.7,29.9,701.0,719.69,536.92
2018,10,12,13,15,891.5,86.5,2.8,29.85,679.0,668.26,500.09
2018,10,12,13,30,884.0,86.0,2.9,29.8,657.0,615.11,460.86
2018,10,12,13,45,873.5,84.5,3.05,29.75,627.5,557.92,417.53
2018,10,12,14,0,863.0,83.0,3.2,29.7,598.0,499.86,371.97
2018,10,12,14,15,849.0,81.5,3.3,29.5,562.5,439.73,323.35
2018,10,12,14,30,835.0,80.0,3.4,29.3,527.0,378.25,272.15
2018,10,12,14,45,815.0,77.5,3.5,29.05,485.5,315.08,218.58
2018,10,12,15,0,795.0,75.0,3.6,28.8,444.0,253.38,165.83
2018,10,12,15,15,768.0,72.0,3.6,28.8,398.5,191.82,114.97
2018,10,12,15,30,741.0,69.0,3.6,28.8,353.0,133.21,71.89
2018,10,12,15,45,702.5,64.5,3.65,28.1,304.5,76.14,42.4
2018,10,12,16,0,664.0,60.0,3.7,27.4,256.0,51.08,37.91
2018,10,12,16,15,605.5,54.5,3.25,26.45,207.5,43.13,31.23
2018,10,12,16,30,547.0,49.0,2.8,25.5,159.0,39.35,27.92
2018,10,12,16,45,438.0,41.0,2.35,24.55,113.0,33.28,22.43
2018,10,12,17,0,329.0,33.0,1.9,23.6,67.0,27.3,16.3
2018,10,12,17,15,193.0,20.5,1.75,22.8,37.5,17.14,0.0
2018,10,12,17,30,57.0,8.0,1.6,22.0,8.0,6.83,0.0
2018,10,12,17,45,28.5,4.0,1.45,21.15,4.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,6,15,127.5,10.5,1.15,16.35,17.5,83.21,0.0
2018,10,13,6,30,255.0,21.0,1.2,17.0,35.0,212.41,6.05
2018,10,13,6,45,388.0,30.0,1.2,17.6,77.0,343.99,264.23
2018,10,13,7,0,521.0,39.0,1.2,18.2,119.0,468.95,373.12
2018,10,13,7,15,593.0,45.0,1.4,19.05,168.0,547.03,436.69
2018,10,13,7,30,665.0,51.0,1.6,19.9,217.0,637.07,505.67
2018,10,13,7,45,710.5,55.5,1.8,20.7,267.0,705.63,555.68
2018,10,13,8,0,756.0,60.0,2.0,21.5,317.0,774.53,603.84
2018,10,13,8,15,786.5,63.0,2.05,22.4,365.0,827.55,637.58
2018,10,13,8,30,817.0,66.0,2.1,23.3,413.0,879.02,669.15
2018,10,13,8,45,838.5,68.5,2.2,24.2,457.0,908.63,685.54
2018,10,13,9,0,860.0,71.0,2.3,25.1,501.0,945.82,706.88
2018,10,13,9,15,876.0,72.5,2.4,25.6,540.0,973.3,722.53
2018,10,13,9,30,892.0,74.0,2.5,26.1,579.0,997.43,735.99
2018,10,13,9,45,904.0,75.5,2.6,26.6,612.0,1013.94,744.52
2018,10,13,10,0,916.0,77.0,2.7,27.1,645.0,1026.59,750.7
2018,10,13,10,15,924.5,77.0,2.8,27.4,670.5,1029.86,751.55
2018,10,13,10,30,933.0,77.0,2.9,27.7,696.0,1029.07,750.03
2018,10,13,10,45,938.5,78.0,3.05,28.0,714.5,1022.42,745.32
2018,10,13,11,0,944.0,79.0,3.2,28.3,733.0,1011.64,738.07
2018,10,13,11,15,947.0,79.5,3.35,28.45,743.5,993.78,726.73
2018,10,13,11,30,950.0,80.0,3.5,28.6,754.0,971.94,712.85
2018,10,13,11,45,950.5,80.5,3.6,28.75,756.0,943.96,694.58
2018,10,13,12,0,951.0,81.0,3.7,28.9,758.0,912.31,673.86
2018,10,13,12,15,949.5,80.5,3.75,28.9,751.5,874.39,648.96
2018,10,13,12,30,948.0,80.0,3.8,28.9,745.0,833.26,621.75
2018,10,13,12,45,944.5,79.0,3.9,28.85,730.5,787.09,591.17
2018,10,13,13,0,941.0,78.0,4.0,28.8,716.0,738.28,558.11
2018,10,13,13,15,935.0,77.5,4.0,28.7,694.0,685.92,519.47
2018,10,13,13,30,929.0,77.0,4.0,28.6,672.0,631.59,478.31
2018,10,13,13,45,920.0,75.5,4.05,28.45,642.5,572.92,432.94
2018,10,13,14,0,911.0,74.0,4.1,28.3,613.0,513.14,385.19
2018,10,13,14,15,898.5,72.0,4.05,28.05,576.5,450.56,333.73
2018,10,13,14,30,886.0,70.0,4.0,27.8,540.0,387.83,280.57
2018,10,13,14,45,868.0,68.0,4.0,27.55,498.0,323.57,225.17
2018,10,13,15,0,850.0,66.0,4.0,27.3,456.0,260.36,170.35
2018,10,13,15,15,824.5,63.0,4.0,27.3,409.5,192.67,114.05
2018,10,13,15,30,799.0,60.0,4.0,27.3,363.0,130.76,68.27
2018,10,13,15,45,761.5,56.5,3.85,26.4,313.0,70.95,37.84
2018,10,13,16,0,724.0,53.0,3.7,25.5,263.0,45.86,33.77
2018,10,13,16,15,666.0,48.5,3.3,24.5,213.0,42.33,30.81
2018,10,13,16,30,608.0,44.0,2.9,23.5,163.0,38.87,27.72
2018,10,13,16,45,480.5,36.0,2.45,22.5,112.5,29.34,19.25
2018,10,13,17,0,353.0,28.0,2.0,21.5,62.0,23.05,12.77
2018,10,13,17,15,210.5,17.5,1.85,20.65,34.5,14.53,0.0
2018,10,13,17,30,68.0,7.0,1.7,19.8,7.0,5.97,0.0
2018,10,13,17,45,34.0,3.5,1.55,18.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,14,6,15,11.0,4.0,0.75,12.85,4.5,9.83,0.0
2018,10,14,6,30,22.0,8.0,0.8,13.4,9.0,28.36,0.0
2018,10,14,6,45,11.0,16.5,0.85,13.95,17.0,21.42,11.73
2018,10,14,7,0,0.0,25.0,0.9,14.5,25.0,20.61,11.69
2018,10,14,7,15,0.0,36.5,0.8,15.15,36.5,30.15,20.04
2018,10,14,7,30,0.0,48.0,0.7,15.8,48.0,39.71,28.29
2018,10,14,7,45,0.5,60.0,0.6,16.5,60.0,50.13,37.13
2018,10,14,8,0,1.0,72.0,0.5,17.2,72.0,61.43,46.52
2018,10,14,8,15,145.5,100.5,0.5,18.05,161.5,264.74,217.13
2018,10,14,8,30,290.0,129.0,0.5,18.9,251.0,438.57,351.55
2018,10,14,8,45,578.5,100.5,0.5,19.8,376.5,717.41,550.66
2018,10,14,9,0,867.0,72.0,0.5,20.7,502.0,953.48,699.48
2018,10,14,9,15,882.0,74.0,0.65,21.5,541.0,980.61,712.19
2018,10,14,9,30,897.0,76.0,0.8,22.3,580.0,1004.33,726.1
2018,10,14,9,45,907.0,78.0,0.9,23.1,612.5,1019.37,733.51
2018,10,14,10,0,917.0,80.0,1.0,23.9,645.0,1030.52,738.66
2018,10,14,10,15,924.5,81.0,1.0,24.55,670.5,1033.89,737.55
2018,10,14,10,30,932.0,82.0,1.0,25.2,696.0,1033.19,734.21
2018,10,14,10,45,937.0,82.5,1.0,25.85,714.0,1025.3,726.69
2018,10,14,11,0,942.0,83.0,1.0,26.5,732.0,1013.32,716.97
2018,10,14,11,15,945.5,83.5,0.95,26.85,742.5,995.85,703.97
2018,10,14,11,30,949.0,84.0,0.9,27.2,753.0,974.38,688.76
2018,10,14,11,45,950.0,84.5,0.85,27.55,755.5,946.76,669.96
2018,10,14,12,0,951.0,85.0,0.8,27.9,758.0,915.44,649.04
2018,10,14,12,15,949.5,84.0,0.75,28.05,751.0,876.88,624.19
2018,10,14,12,30,948.0,83.0,0.7,28.2,744.0,835.14,597.36
2018,10,14,12,45,944.5,82.5,0.7,28.35,729.5,789.43,568.67
2018,10,14,13,0,941.0,82.0,0.7,28.5,715.0,741.06,537.53
2018,10,14,13,15,935.0,81.0,0.8,28.55,693.0,688.13,502.26
2018,10,14,13,30,929.0,80.0,0.9,28.6,671.0,633.24,464.15
2018,10,14,13,45,920.0,78.5,1.05,28.6,641.0,574.53,422.15
2018,10,14,14,0,911.0,77.0,1.2,28.6,611.0,514.71,377.24
2018,10,14,14,15,898.0,75.0,1.3,28.4,574.5,451.89,328.08
2018,10,14,14,30,885.0,73.0,1.4,28.2,538.0,388.97,276.81
2018,10,14,14,45,866.5,70.5,1.45,28.05,495.5,324.15,222.47
2018,10,14,15,0,848.0,68.0,1.5,27.9,453.0,260.47,168.49
2018,10,14,15,15,804.0,67.0,1.5,27.9,401.5,191.66,113.09
2018,10,14,15,30,760.0,66.0,1.5,27.9,350.0,130.87,69.61
2018,10,14,15,45,674.5,66.0,1.65,27.15,292.0,70.58,39.44
2018,10,14,16,0,589.0,66.0,1.8,26.4,234.0,51.11,38.1
2018,10,14,16,15,492.5,60.5,1.6,25.2,182.5,47.36,35.0
2018,10,14,16,30,396.0,55.0,1.4,24.0,131.0,43.79,31.83
2018,10,14,16,45,301.5,44.0,1.2,22.8,91.5,33.86,22.98
2018,10,14,17,0,207.0,33.0,1.0,21.6,52.0,25.53,14.39
2018,10,14,17,15,121.0,18.5,1.0,20.8,28.0,15.79,0.0
2018,10,14,17,30,35.0,4.0,1.0,20.0,4.0,3.41,0.0
2018,10,14,17,45,17.5,2.0,1.0,19.2,2.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,6,15,102.0,9.5,1.25,13.1,14.5,67.62,0.0
2018,10,15,6,30,204.0,19.0,1.3,13.9,29.0,175.82,0.0
2018,10,15,6,45,340.0,30.0,1.35,14.7,70.0,311.76,238.42
2018,10,15,7,0,476.0,41.0,1.4,15.5,111.0,439.07,353.94
2018,10,15,7,15,532.0,48.0,1.65,16.45,154.5,511.27,414.62
2018,10,15,7,30,588.0,55.0,1.9,17.4,198.0,586.29,474.15
2018,10,15,7,45,641.0,63.0,2.15,18.3,250.0,662.46,531.59
2018,10,15,8,0,694.0,71.0,2.4,19.2,302.0,739.97,587.49
2018,10,15,8,15,766.5,68.5,2.45,20.1,359.0,816.08,638.87
2018,10,15,8,30,839.0,66.0,2.5,21.0,416.0,898.88,692.89
2018,10,15,8,45,874.0,65.5,2.55,21.9,464.5,937.59,714.88
2018,10,15,9,0,909.0,65.0,2.6,22.8,513.0,984.33,742.16
2018,10,15,9,15,923.0,67.0,2.5,23.5,552.5,1011.1,754.62
2018,10,15,9,30,937.0,69.0,2.4,24.2,592.0,1034.26,764.65
2018,10,15,9,45,946.5,71.5,2.25,24.9,625.5,1049.72,768.98
2018,10,15,10,0,956.0,74.0,2.1,25.6,659.0,1061.1,770.68
2018,10,15,10,15,963.0,74.5,1.95,26.0,684.5,1063.25,767.45
2018,10,15,10,30,970.0,75.0,1.8,26.4,710.0,1061.19,761.75
2018,10,15,10,45,974.5,76.0,1.65,26.85,728.5,1053.02,752.23
2018,10,15,11,0,979.0,77.0,1.5,27.3,747.0,1040.61,740.27
2018,10,15,11,15,981.0,77.0,1.45,27.5,756.5,1020.44,726.05
2018,10,15,11,30,983.0,77.0,1.4,27.7,766.0,996.23,709.56
2018,10,15,11,45,982.5,77.5,1.4,27.9,767.5,966.41,690.49
2018,10,15,12,0,982.0,78.0,1.4,28.1,769.0,932.87,669.14
2018,10,15,12,15,979.5,78.0,1.5,28.2,762.0,893.57,645.65
2018,10,15,12,30,977.0,78.0,1.6,28.3,755.0,851.02,619.7
2018,10,15,12,45,972.5,78.0,1.7,28.4,740.0,803.95,590.31
2018,10,15,13,0,968.0,78.0,1.8,28.5,725.0,754.2,558.27
2018,10,15,13,15,961.0,77.0,1.95,28.45,701.5,699.38,520.39
2018,10,15,13,30,954.0,76.0,2.1,28.4,678.0,642.63,479.62
2018,10,15,13,45,944.5,74.5,2.2,28.35,647.5,582.4,434.44
2018,10,15,14,0,935.0,73.0,2.3,28.3,617.0,521.05,386.65
2018,10,15,14,15,921.5,71.5,2.35,28.1,580.0,457.19,335.24
2018,10,15,14,30,908.0,70.0,2.4,27.9,543.0,393.24,281.93
2018,10,15,14,45,888.5,67.5,2.5,27.7,499.5,326.81,225.55
2018,10,15,15,0,869.0,65.0,2.6,27.5,456.0,261.62,169.71
2018,10,15,15,15,842.5,62.5,2.6,27.5,408.5,196.78,116.12
2018,10,15,15,30,816.0,60.0,2.6,27.5,361.0,130.58,67.61
2018,10,15,15,45,777.0,56.5,2.55,26.65,310.5,69.76,37.51
2018,10,15,16,0,738.0,53.0,2.5,25.8,260.0,46.12,33.93
2018,10,15,16,15,677.0,48.0,2.2,24.6,209.0,42.14,30.6
2018,10,15,16,30,616.0,43.0,1.9,23.4,158.0,38.2,27.1
2018,10,15,16,45,489.0,36.0,1.6,22.15,109.5,29.56,19.34
2018,10,15,17,0,362.0,29.0,1.3,20.9,61.0,24.2,12.93
2018,10,15,17,15,207.5,17.5,1.25,20.15,33.0,14.94,0.0
2018,10,15,17,30,53.0,6.0,1.2,19.4,5.0,0.0,0.0
2018,10,15,17,45,26.5,3.0,1.15,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,16,6,15,108.0,9.5,0.4,14.6,14.5,8.11,0.0
2018,10,16,6,30,216.0,19.0,0.4,15.1,29.0,181.7,0.0
2018,10,16,6,45,387.0,28.0,0.35,15.65,73.0,341.84,254.18
2018,10,16,7,0,558.0,37.0,0.3,16.2,117.0,484.82,380.14
2018,10,16,7,15,633.5,43.0,0.35,17.05,167.5,575.7,451.25
2018,10,16,7,30,709.0,49.0,0.4,17.9,218.0,669.93,520.35
2018,10,16,7,45,748.0,53.0,0.5,18.7,267.5,733.66,564.96
2018,10,16,8,0,787.0,57.0,0.6,19.5,317.0,797.09,607.41
2018,10,16,8,15,825.5,59.5,0.6,20.55,368.0,857.28,643.44
2018,10,16,8,30,864.0,62.0,0.6,21.6,419.0,906.08,670.41
2018,10,16,8,45,885.0,63.5,0.65,22.6,463.5,944.78,691.23
2018,10,16,9,0,906.0,65.0,0.7,23.6,508.0,980.74,709.97
2018,10,16,9,15,919.5,67.0,0.65,24.3,547.0,1006.89,720.88
2018,10,16,9,30,933.0,69.0,0.6,25.0,586.0,1029.44,729.51
2018,10,16,9,45,942.5,71.0,0.5,25.65,619.0,1044.15,732.26
2018,10,16,10,0,952.0,73.0,0.4,26.3,652.0,1054.82,732.71
2018,10,16,10,15,959.5,73.5,0.4,26.75,677.5,1057.43,731.61
2018,10,16,10,30,967.0,74.0,0.4,27.2,703.0,1055.85,728.34
2018,10,16,10,45,971.5,75.5,0.4,27.65,721.5,1048.3,721.81
2018,10,16,11,0,976.0,77.0,0.4,28.1,740.0,1036.5,713.06
2018,10,16,11,15,978.0,77.0,0.55,28.35,749.5,1016.35,703.68
2018,10,16,11,30,980.0,77.0,0.7,28.6,759.0,992.18,691.84
2018,10,16,11,45,980.5,77.0,0.8,28.9,760.5,962.73,675.39
2018,10,16,12,0,981.0,77.0,0.9,29.2,762.0,929.54,656.44
2018,10,16,12,15,979.0,76.5,1.05,29.3,755.0,890.14,634.62
2018,10,16,12,30,977.0,76.0,1.2,29.4,748.0,847.48,610.11
2018,10,16,12,45,972.0,75.5,1.3,29.5,732.5,799.55,580.9
2018,10,16,13,0,967.0,75.0,1.4,29.6,717.0,749.01,549.06
2018,10,16,13,15,960.0,74.5,1.5,29.55,694.0,694.83,511.94
2018,10,16,13,30,953.0,74.0,1.6,29.5,671.0,638.7,472.02
2018,10,16,13,45,942.5,73.0,1.7,29.5,640.5,578.55,427.53
2018,10,16,14,0,932.0,72.0,1.8,29.5,610.0,517.38,380.47
2018,10,16,14,15,918.5,70.0,1.9,29.3,572.5,453.29,329.67
2018,10,16,14,30,905.0,68.0,2.0,29.1,535.0,389.14,276.86
2018,10,16,14,45,885.5,66.5,2.05,28.9,492.5,323.88,221.77
2018,10,16,15,0,866.0,65.0,2.1,28.7,450.0,259.83,167.23
2018,10,16,15,15,839.5,62.0,2.1,28.7,402.5,194.82,113.99
2018,10,16,15,30,813.0,59.0,2.1,28.7,355.0,128.53,65.87
2018,10,16,15,45,772.5,55.5,2.05,27.8,304.5,67.96,36.41
2018,10,16,16,0,732.0,52.0,2.0,26.9,254.0,45.3,33.07
2018,10,16,16,15,612.5,50.5,1.75,25.55,196.5,40.39,28.96
2018,10,16,16,30,493.0,49.0,1.5,24.2,139.0,39.54,28.1
2018,10,16,16,45,342.5,38.5,1.3,22.9,91.5,31.26,20.62
2018,10,16,17,0,192.0,28.0,1.1,21.6,44.0,21.73,10.44
2018,10,16,17,15,120.5,17.0,1.1,20.9,24.5,14.51,0.0
2018,10,16,17,30,49.0,6.0,1.1,20.2,5.0,0.0,0.0
2018,10,16,17,45,24.5,3.0,1.1,19.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,17,6,15,86.5,9.0,0.4,15.15,12.5,7.68,0.0
2018,10,17,6,30,173.0,18.0,0.4,15.5,25.0,124.49,0.0
2018,10,17,6,45,284.5,29.5,0.45,15.85,60.5,273.69,201.5
2018,10,17,7,0,396.0,41.0,0.5,16.2,96.0,380.98,303.64
2018,10,17,7,15,519.0,46.5,0.65,16.9,149.5,499.41,399.02
2018,10,17,7,30,642.0,52.0,0.8,17.6,203.0,618.97,490.0
2018,10,17,7,45,653.5,61.0,0.9,18.3,245.0,670.1,526.86
2018,10,17,8,0,665.0,70.0,1.0,19.0,287.0,712.73,556.45
2018,10,17,8,15,734.5,69.5,1.05,20.1,342.5,787.5,605.65
2018,10,17,8,30,804.0,69.0,1.1,21.2,398.0,869.29,657.08
2018,10,17,8,45,833.5,70.5,1.1,22.25,444.0,915.18,682.09
2018,10,17,9,0,863.0,72.0,1.1,23.3,490.0,947.78,698.15
2018,10,17,9,15,879.5,73.5,1.1,24.05,529.0,975.4,711.65
2018,10,17,9,30,896.0,75.0,1.1,24.8,568.0,999.68,722.92
2018,10,17,9,45,908.0,76.0,1.05,25.55,600.5,1015.22,727.73
2018,10,17,10,0,920.0,77.0,1.0,26.3,633.0,1026.92,730.28
2018,10,17,10,15,927.5,78.0,1.05,26.7,658.0,1030.14,730.77
2018,10,17,10,30,935.0,79.0,1.1,27.1,683.0,1029.29,729.03
2018,10,17,10,45,940.0,80.0,1.15,27.5,701.0,1021.86,723.46
2018,10,17,11,0,945.0,81.0,1.2,27.9,719.0,1010.33,715.58
2018,10,17,11,15,947.5,81.5,1.3,28.1,729.0,991.76,704.9
2018,10,17,11,30,950.0,82.0,1.4,28.3,739.0,969.26,691.79
2018,10,17,11,45,950.5,82.0,1.5,28.5,740.5,940.56,674.7
2018,10,17,12,0,951.0,82.0,1.6,28.7,742.0,908.23,655.17
2018,10,17,12,15,949.0,81.5,1.65,28.75,735.0,869.82,631.32
2018,10,17,12,30,947.0,81.0,1.7,28.8,728.0,828.26,605.22
2018,10,17,12,45,942.0,81.0,1.8,28.85,713.0,782.06,576.17
2018,10,17,13,0,937.0,81.0,1.9,28.9,698.0,733.33,544.25
2018,10,17,13,15,930.0,80.0,1.9,28.8,675.5,680.01,506.24
2018,10,17,13,30,923.0,79.0,1.9,28.7,653.0,624.86,465.77
2018,10,17,13,45,913.0,77.5,1.95,28.55,623.0,566.04,421.65
2018,10,17,14,0,903.0,76.0,2.0,28.4,593.0,506.25,375.12
2018,10,17,14,15,889.0,74.5,2.05,28.15,556.5,444.08,325.22
2018,10,17,14,30,875.0,73.0,2.1,27.9,520.0,381.94,273.56
2018,10,17,14,45,855.0,70.5,2.1,27.65,477.5,317.44,218.87
2018,10,17,15,0,835.0,68.0,2.1,27.4,435.0,251.48,162.77
2018,10,17,15,15,807.5,65.0,2.1,27.4,388.5,187.73,110.4
2018,10,17,15,30,780.0,62.0,2.1,27.4,342.0,126.96,66.44
2018,10,17,15,45,703.0,61.5,2.05,26.45,286.5,69.92,39.85
2018,10,17,16,0,626.0,61.0,2.0,25.5,231.0,47.88,35.47
2018,10,17,16,15,452.5,59.0,1.8,24.3,168.5,46.32,34.18
2018,10,17,16,30,279.0,57.0,1.6,23.1,106.0,43.07,31.19
2018,10,17,16,45,181.0,41.5,1.4,21.95,69.5,31.61,20.92
2018,10,17,17,0,83.0,26.0,1.2,20.8,33.0,20.44,8.83
2018,10,17,17,15,45.0,13.5,1.15,20.0,17.0,11.52,0.0
2018,10,17,17,30,7.0,1.0,1.1,19.2,1.0,0.0,0.0
2018,10,17,17,45,3.5,0.5,1.05,18.4,0.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,6,15,100.0,9.0,0.95,14.1,13.0,0.0,0.0
2018,10,18,6,30,200.0,18.0,1.0,14.6,26.0,141.53,0.0
2018,10,18,6,45,269.0,28.0,1.0,15.05,55.0,261.91,190.67
2018,10,18,7,0,338.0,38.0,1.0,15.5,84.0,335.51,270.33
2018,10,18,7,15,388.5,50.0,1.2,16.2,124.0,403.48,329.46
2018,10,18,7,30,439.0,62.0,1.4,16.9,164.0,474.64,387.47
2018,10,18,7,45,491.5,74.5,1.6,17.6,213.0,550.38,446.33
2018,10,18,8,0,544.0,87.0,1.8,18.3,262.0,627.77,503.99
2018,10,18,8,15,673.5,77.5,1.8,19.25,328.0,748.35,588.83
2018,10,18,8,30,803.0,68.0,1.8,20.2,394.0,866.5,667.14
2018,10,18,8,45,833.5,69.0,1.8,21.15,440.0,912.53,693.11
2018,10,18,9,0,864.0,70.0,1.8,22.1,486.0,945.36,710.27
2018,10,18,9,15,880.0,72.0,1.8,23.0,524.5,973.12,723.99
2018,10,18,9,30,896.0,74.0,1.8,23.9,563.0,997.52,735.38
2018,10,18,9,45,907.5,75.5,1.85,24.8,595.5,1013.15,741.73
2018,10,18,10,0,919.0,77.0,1.9,25.7,628.0,1024.92,745.77
2018,10,18,10,15,927.5,78.0,1.85,26.2,654.0,1029.08,744.95
2018,10,18,10,30,936.0,79.0,1.8,26.7,680.0,1029.16,741.79
2018,10,18,10,45,941.5,80.0,1.75,27.2,698.0,1022.16,734.39
2018,10,18,11,0,947.0,81.0,1.7,27.7,716.0,1011.03,724.68
2018,10,18,11,15,949.5,81.5,1.6,28.0,726.0,992.39,710.35
2018,10,18,11,30,952.0,82.0,1.5,28.3,736.0,969.81,693.8
2018,10,18,11,45,952.5,82.0,1.45,28.6,737.5,941.03,674.24
2018,10,18,12,0,953.0,82.0,1.4,28.9,739.0,908.62,652.53
2018,10,18,12,15,951.0,81.5,1.35,29.05,732.0,870.13,627.37
2018,10,18,12,30,949.0,81.0,1.3,29.2,725.0,828.48,600.19
2018,10,18,12,45,944.5,80.5,1.2,29.35,710.0,782.04,569.18
2018,10,18,13,0,940.0,80.0,1.1,29.5,695.0,733.04,535.7
2018,10,18,13,15,933.0,79.5,1.05,29.45,672.5,680.12,498.31
2018,10,18,13,30,926.0,79.0,1.0,29.4,650.0,625.35,458.59
2018,10,18,13,45,916.0,77.5,0.9,29.4,620.0,566.4,414.26
2018,10,18,14,0,906.0,76.0,0.8,29.4,590.0,506.47,367.87
2018,10,18,14,15,891.5,74.0,0.8,29.2,553.0,443.5,318.69
2018,10,18,14,30,877.0,72.0,0.8,29.0,516.0,380.63,267.79
2018,10,18,14,45,857.0,69.5,0.75,28.8,473.5,316.09,214.2
2018,10,18,15,0,837.0,67.0,0.7,28.6,431.0,250.11,159.22
2018,10,18,15,15,809.0,64.0,0.7,28.6,384.5,186.24,107.85
2018,10,18,15,30,781.0,61.0,0.7,28.6,338.0,125.41,64.69
2018,10,18,15,45,719.5,59.0,0.75,27.7,285.0,67.68,37.91
2018,10,18,16,0,658.0,57.0,0.8,26.8,232.0,49.13,36.32
2018,10,18,16,15,530.0,54.5,0.85,25.5,176.5,43.27,31.39
2018,10,18,16,30,402.0,52.0,0.9,24.2,121.0,41.94,30.05
2018,10,18,16,45,290.5,38.5,0.9,22.95,79.5,31.36,20.51
2018,10,18,17,0,179.0,25.0,0.9,21.7,38.0,19.44,7.18
2018,10,18,17,15,101.0,13.5,0.95,20.9,19.5,11.52,0.0
2018,10,18,17,30,23.0,2.0,1.0,20.1,1.0,0.0,0.0
2018,10,18,17,45,11.5,1.0,1.0,19.35,0.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
