Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,21,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,29,6,15,17.0,3.5,2.45,12.2,3.5,0.0,0.0
2018,10,29,6,30,34.0,7.0,2.6,12.5,7.0,27.34,0.0
2018,10,29,6,45,68.5,21.5,2.75,12.8,26.5,90.25,0.0
2018,10,29,7,0,103.0,36.0,2.9,13.1,46.0,148.0,113.83
2018,10,29,7,15,143.5,53.0,3.15,13.8,76.0,202.28,166.11
2018,10,29,7,30,184.0,70.0,3.4,14.5,106.0,259.29,216.58
2018,10,29,7,45,192.0,88.0,3.65,15.2,134.0,293.09,245.65
2018,10,29,8,0,200.0,106.0,3.9,15.9,162.0,326.49,273.21
2018,10,29,8,15,188.5,121.5,4.15,16.65,181.5,338.26,281.72
2018,10,29,8,30,177.0,137.0,4.4,17.4,201.0,329.11,273.21
2018,10,29,8,45,172.0,159.0,4.65,18.15,227.5,352.63,290.65
2018,10,29,9,0,167.0,181.0,4.9,18.9,254.0,374.81,306.61
2018,10,29,9,15,240.5,192.5,4.95,19.4,307.5,479.12,389.2
2018,10,29,9,30,314.0,204.0,5.0,19.9,361.0,563.23,454.05
2018,10,29,9,45,316.5,216.5,5.0,20.4,383.5,578.3,463.2
2018,10,29,10,0,319.0,229.0,5.0,20.9,406.0,591.79,471.37
2018,10,29,10,15,379.0,224.5,5.0,21.15,443.5,639.26,507.32
2018,10,29,10,30,439.0,220.0,5.0,21.4,481.0,706.25,556.5
2018,10,29,10,45,557.5,188.0,5.0,21.6,529.0,774.01,607.75
2018,10,29,11,0,676.0,156.0,5.0,21.8,577.0,845.91,658.77
2018,10,29,11,15,734.5,139.5,5.0,21.8,603.0,863.24,670.35
2018,10,29,11,30,793.0,123.0,5.0,21.8,629.0,869.47,674.42
2018,10,29,11,45,679.0,161.5,5.0,21.8,595.0,791.94,618.44
2018,10,29,12,0,565.0,200.0,5.0,21.8,561.0,702.87,551.43
2018,10,29,12,15,505.5,217.5,5.0,21.5,538.0,648.14,510.11
2018,10,29,12,30,446.0,235.0,5.0,21.2,515.0,594.98,469.34
2018,10,29,12,45,630.5,172.5,5.0,20.9,558.5,646.79,511.59
2018,10,29,13,0,815.0,110.0,5.0,20.6,602.0,672.06,532.39
2018,10,29,13,15,718.5,132.0,4.95,20.4,554.0,592.44,469.6
2018,10,29,13,30,622.0,154.0,4.9,20.2,506.0,517.03,409.64
2018,10,29,13,45,741.5,116.0,4.9,19.95,514.5,504.29,398.11
2018,10,29,14,0,861.0,78.0,4.9,19.7,523.0,477.37,373.13
2018,10,29,14,15,777.0,89.5,4.9,19.65,470.0,401.95,309.57
2018,10,29,14,30,693.0,101.0,4.9,19.6,417.0,332.45,250.42
2018,10,29,14,45,742.0,83.0,4.85,19.6,393.5,285.77,205.78
2018,10,29,15,0,791.0,65.0,4.8,19.6,370.0,230.58,153.57
2018,10,29,15,15,757.5,61.5,4.8,19.6,324.5,169.27,101.81
2018,10,29,15,30,724.0,58.0,4.8,19.6,279.0,111.75,60.0
2018,10,29,15,45,647.0,55.5,4.55,19.3,228.5,58.19,35.95
2018,10,29,16,0,570.0,53.0,4.3,19.0,178.0,42.34,31.45
2018,10,29,16,15,483.0,45.0,3.75,18.25,132.5,36.35,25.98
2018,10,29,16,30,396.0,37.0,3.2,17.5,87.0,30.35,20.21
2018,10,29,16,45,253.5,26.0,2.7,16.75,52.5,21.51,9.66
2018,10,29,17,0,111.0,15.0,2.2,16.0,18.0,12.8,0.0
2018,10,29,17,15,55.5,7.5,2.05,15.55,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,30,6,15,56.0,5.0,1.6,9.95,5.0,0.0,0.0
2018,10,30,6,30,112.0,10.0,1.7,10.5,10.0,78.87,0.0
2018,10,30,6,45,288.5,19.5,1.8,11.0,42.0,243.91,0.0
2018,10,30,7,0,465.0,29.0,1.9,11.5,74.0,403.64,311.21
2018,10,30,7,15,561.5,35.0,2.2,12.25,120.0,506.15,411.77
2018,10,30,7,30,658.0,41.0,2.5,13.0,166.0,612.82,500.85
2018,10,30,7,45,714.0,45.5,2.75,13.75,215.0,688.26,561.38
2018,10,30,8,0,770.0,50.0,3.0,14.5,264.0,764.64,619.62
2018,10,30,8,15,806.0,52.5,3.15,15.2,311.0,820.67,659.85
2018,10,30,8,30,842.0,55.0,3.3,15.9,358.0,865.51,690.47
2018,10,30,8,45,866.5,57.5,3.45,16.55,402.0,907.26,718.09
2018,10,30,9,0,891.0,60.0,3.6,17.2,446.0,946.52,743.3
2018,10,30,9,15,906.5,61.5,3.7,17.85,483.5,972.75,758.59
2018,10,30,9,30,922.0,63.0,3.8,18.5,521.0,995.59,771.44
2018,10,30,9,45,932.5,65.0,3.9,19.15,553.0,1010.54,778.82
2018,10,30,10,0,943.0,67.0,4.0,19.8,585.0,1021.59,783.62
2018,10,30,10,15,950.5,68.5,4.05,20.3,610.0,1024.99,783.45
2018,10,30,10,30,958.0,70.0,4.1,20.8,635.0,1024.28,780.69
2018,10,30,10,45,963.0,70.5,4.15,21.3,652.0,1015.74,772.8
2018,10,30,11,0,968.0,71.0,4.2,21.8,669.0,1003.1,762.37
2018,10,30,11,15,970.0,71.0,4.2,22.15,678.0,983.01,747.18
2018,10,30,11,30,972.0,71.0,4.2,22.5,687.0,959.01,729.52
2018,10,30,11,45,971.5,70.5,4.25,22.85,687.0,928.44,707.73
2018,10,30,12,0,971.0,70.0,4.3,23.2,687.0,894.31,683.54
2018,10,30,12,15,967.0,70.5,4.35,23.35,679.5,855.14,656.31
2018,10,30,12,30,963.0,71.0,4.4,23.5,672.0,812.94,626.84
2018,10,30,12,45,956.0,72.0,4.45,23.7,657.0,766.32,593.91
2018,10,30,13,0,949.0,73.0,4.5,23.9,642.0,717.32,557.82
2018,10,30,13,15,942.5,72.0,4.5,23.9,619.5,664.39,517.0
2018,10,30,13,30,936.0,71.0,4.5,23.9,597.0,609.6,473.68
2018,10,30,13,45,925.5,69.5,4.55,23.9,567.0,550.63,426.07
2018,10,30,14,0,915.0,68.0,4.6,23.9,537.0,490.75,376.22
2018,10,30,14,15,900.5,66.0,4.55,23.75,501.0,428.15,322.76
2018,10,30,14,30,886.0,64.0,4.5,23.6,465.0,365.66,267.95
2018,10,30,14,45,864.5,61.5,4.45,23.45,423.0,301.14,210.81
2018,10,30,15,0,843.0,59.0,4.4,23.3,381.0,238.14,155.2
2018,10,30,15,15,793.5,57.5,4.4,23.3,331.0,170.79,99.95
2018,10,30,15,30,744.0,56.0,4.4,23.3,281.0,111.46,58.16
2018,10,30,15,45,645.5,55.0,3.75,22.4,226.0,57.55,35.13
2018,10,30,16,0,547.0,54.0,3.1,21.5,171.0,43.11,31.76
2018,10,30,16,15,402.5,47.5,2.65,20.2,122.0,38.18,27.29
2018,10,30,16,30,258.0,41.0,2.2,18.9,73.0,31.56,21.02
2018,10,30,16,45,166.5,26.5,1.8,17.65,43.5,20.56,8.13
2018,10,30,17,0,75.0,12.0,1.4,16.4,14.0,10.24,0.0
2018,10,30,17,15,37.5,6.0,1.35,15.95,7.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,6,15,33.0,3.0,1.0,12.6,3.0,0.0,0.0
2018,10,31,6,30,66.0,6.0,1.0,12.9,6.0,46.53,0.0
2018,10,31,6,45,206.0,17.0,0.95,13.2,33.0,184.73,0.0
2018,10,31,7,0,346.0,28.0,0.9,13.5,60.0,329.41,248.27
2018,10,31,7,15,411.0,39.0,1.05,14.5,99.5,405.36,326.57
2018,10,31,7,30,476.0,50.0,1.2,15.5,139.0,486.39,394.26
2018,10,31,7,45,477.0,62.5,1.35,16.5,172.5,519.38,421.54
2018,10,31,8,0,478.0,75.0,1.5,17.5,206.0,550.6,445.7
2018,10,31,8,15,520.5,84.5,1.6,18.35,250.5,613.42,492.0
2018,10,31,8,30,563.0,94.0,1.7,19.2,295.0,676.18,536.22
2018,10,31,8,45,632.5,91.0,1.8,20.05,342.5,748.19,585.56
2018,10,31,9,0,702.0,88.0,1.9,20.9,390.0,819.16,632.51
2018,10,31,9,15,775.0,80.5,1.95,21.6,440.5,880.95,671.73
2018,10,31,9,30,848.0,73.0,2.0,22.3,491.0,935.83,705.42
2018,10,31,9,45,879.5,70.0,2.1,22.95,527.5,964.11,721.58
2018,10,31,10,0,911.0,67.0,2.2,23.6,564.0,988.95,735.66
2018,10,31,10,15,920.0,68.0,2.3,24.0,588.5,993.27,737.02
2018,10,31,10,30,929.0,69.0,2.4,24.4,613.0,993.63,736.11
2018,10,31,10,45,935.0,69.5,2.45,24.8,630.5,986.43,729.91
2018,10,31,11,0,941.0,70.0,2.5,25.2,648.0,975.23,721.32
2018,10,31,11,15,934.5,73.5,2.65,25.5,654.5,952.23,706.29
2018,10,31,11,30,928.0,77.0,2.8,25.8,661.0,925.69,688.94
2018,10,31,11,45,923.5,78.5,2.95,26.1,660.5,895.19,668.85
2018,10,31,12,0,919.0,80.0,3.1,26.4,660.0,861.48,646.46
2018,10,31,12,15,931.5,75.0,3.2,26.5,657.5,830.9,626.28
2018,10,31,12,30,944.0,70.0,3.3,26.6,655.0,796.33,603.18
2018,10,31,12,45,939.0,70.0,3.35,26.75,640.5,750.92,571.96
2018,10,31,13,0,934.0,70.0,3.4,26.9,626.0,703.07,537.53
2018,10,31,13,15,895.0,77.0,3.35,26.9,593.5,639.38,489.42
2018,10,31,13,30,856.0,84.0,3.3,26.9,561.0,579.31,442.9
2018,10,31,13,45,792.5,93.5,3.3,26.9,517.5,507.43,386.81
2018,10,31,14,0,729.0,103.0,3.3,26.9,474.0,439.39,332.54
2018,10,31,14,15,714.0,96.5,3.25,26.7,438.5,381.17,284.47
2018,10,31,14,30,699.0,90.0,3.2,26.5,403.0,323.68,235.69
2018,10,31,14,45,678.5,84.5,3.2,26.3,365.0,266.55,186.56
2018,10,31,15,0,658.0,79.0,3.2,26.1,327.0,211.28,139.06
2018,10,31,15,15,598.0,77.5,3.2,26.1,281.5,155.55,94.86
2018,10,31,15,30,538.0,76.0,3.2,26.1,236.0,107.01,61.57
2018,10,31,15,45,386.5,75.0,2.65,24.95,180.0,62.36,41.51
2018,10,31,16,0,235.0,74.0,2.1,23.8,124.0,55.94,42.37
2018,10,31,16,15,192.0,58.0,1.9,22.6,92.0,44.34,32.19
2018,10,31,16,30,149.0,42.0,1.7,21.4,60.0,32.48,21.43
2018,10,31,16,45,100.0,26.5,1.5,20.15,36.0,20.74,7.09
2018,10,31,17,0,51.0,11.0,1.3,18.9,12.0,9.39,0.0
2018,10,31,17,15,25.5,5.5,1.3,18.55,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,6,15,2.5,1.0,1.25,14.55,1.0,0.0,0.0
2018,11,1,6,30,5.0,2.0,1.2,14.9,2.0,1.71,0.0
2018,11,1,6,45,2.5,10.0,1.15,15.25,10.0,10.21,0.0
2018,11,1,7,0,0.0,18.0,1.1,15.6,18.0,14.84,5.6
2018,11,1,7,15,24.5,30.5,1.35,16.65,35.0,47.12,34.15
2018,11,1,7,30,49.0,43.0,1.6,17.7,52.0,92.83,73.64
2018,11,1,7,45,44.0,53.5,1.9,18.8,63.5,101.27,80.85
2018,11,1,8,0,39.0,64.0,2.2,19.9,75.0,95.51,75.9
2018,11,1,8,15,196.5,94.0,2.35,20.6,162.0,306.34,252.28
2018,11,1,8,30,354.0,124.0,2.5,21.3,249.0,514.67,415.78
2018,11,1,8,45,348.0,142.0,2.65,22.0,277.5,515.3,413.61
2018,11,1,9,0,342.0,160.0,2.8,22.7,306.0,535.08,426.42
2018,11,1,9,15,293.0,178.0,2.85,23.35,310.5,511.34,405.1
2018,11,1,9,30,244.0,196.0,2.9,24.0,315.0,484.95,382.04
2018,11,1,9,45,251.0,210.5,2.95,24.6,340.0,506.78,396.82
2018,11,1,10,0,258.0,225.0,3.0,25.2,365.0,527.25,410.18
2018,11,1,10,15,387.0,210.0,3.05,25.75,430.0,628.99,486.28
2018,11,1,10,30,516.0,195.0,3.1,26.3,495.0,751.05,573.15
2018,11,1,10,45,554.5,187.5,3.2,26.85,518.0,768.76,583.99
2018,11,1,11,0,593.0,180.0,3.3,27.4,541.0,791.04,598.45
2018,11,1,11,15,728.0,137.5,3.3,27.85,587.5,852.25,639.0
2018,11,1,11,30,863.0,95.0,3.3,28.3,634.0,896.98,667.47
2018,11,1,11,45,868.0,94.0,3.35,28.7,637.0,864.02,643.96
2018,11,1,12,0,873.0,93.0,3.4,29.1,640.0,836.89,625.03
2018,11,1,12,15,896.5,84.5,3.35,29.3,641.0,812.73,608.1
2018,11,1,12,30,920.0,76.0,3.3,29.5,642.0,783.88,588.01
2018,11,1,12,45,913.0,76.5,3.3,29.7,627.0,738.56,556.72
2018,11,1,13,0,906.0,77.0,3.3,29.9,612.0,691.02,522.2
2018,11,1,13,15,862.5,85.5,3.25,29.9,579.5,627.29,474.56
2018,11,1,13,30,819.0,94.0,3.2,29.9,547.0,567.89,429.08
2018,11,1,13,45,746.5,105.5,3.1,29.9,502.0,494.92,372.72
2018,11,1,14,0,674.0,117.0,3.0,29.9,457.0,427.24,319.46
2018,11,1,14,15,668.0,108.0,2.9,29.75,425.0,373.27,275.29
2018,11,1,14,30,662.0,99.0,2.8,29.6,393.0,319.12,229.76
2018,11,1,14,45,642.5,93.0,2.65,29.4,356.5,263.95,183.0
2018,11,1,15,0,623.0,87.0,2.5,29.2,320.0,210.58,137.86
2018,11,1,15,15,578.5,81.5,2.5,29.2,276.5,155.9,94.65
2018,11,1,15,30,534.0,76.0,2.5,29.2,233.0,106.61,60.59
2018,11,1,15,45,550.0,62.0,1.8,27.75,199.0,57.27,35.26
2018,11,1,16,0,566.0,48.0,1.1,26.3,165.0,38.51,27.15
2018,11,1,16,15,481.5,41.0,1.1,25.45,122.5,33.25,22.44
2018,11,1,16,30,397.0,34.0,1.1,24.6,80.0,28.02,17.36
2018,11,1,16,45,255.5,23.5,1.1,23.8,47.5,19.56,4.98
2018,11,1,17,0,114.0,13.0,1.1,23.0,15.0,11.1,0.0
2018,11,1,17,15,57.0,6.5,1.05,22.7,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,6,15,30.5,3.5,0.9,16.1,3.0,0.0,0.0
2018,11,2,6,30,61.0,7.0,0.9,16.3,6.0,0.0,0.0
2018,11,2,6,45,226.0,17.0,0.85,16.45,33.5,165.7,0.0
2018,11,2,7,0,391.0,27.0,0.8,16.6,61.0,359.42,256.71
2018,11,2,7,15,492.5,34.5,0.95,17.45,104.5,460.66,362.46
2018,11,2,7,30,594.0,42.0,1.1,18.3,148.0,560.7,443.84
2018,11,2,7,45,529.0,58.5,1.3,19.15,173.5,556.65,444.02
2018,11,2,8,0,464.0,75.0,1.5,20.0,199.0,537.33,431.05
2018,11,2,8,15,590.0,72.0,1.6,20.9,259.0,658.4,520.46
2018,11,2,8,30,716.0,69.0,1.7,21.8,319.0,775.91,601.89
2018,11,2,8,45,779.0,65.5,1.85,22.65,368.0,843.69,646.2
2018,11,2,9,0,842.0,62.0,2.0,23.5,417.0,899.36,681.47
2018,11,2,9,15,860.0,64.0,2.15,24.25,454.5,927.86,698.11
2018,11,2,9,30,878.0,66.0,2.3,25.0,492.0,953.22,712.7
2018,11,2,9,45,890.5,67.5,2.4,25.8,523.0,969.08,720.28
2018,11,2,10,0,903.0,69.0,2.5,26.6,554.0,981.27,725.55
2018,11,2,10,15,907.0,72.0,2.6,27.1,577.5,983.3,725.12
2018,11,2,10,30,911.0,75.0,2.7,27.6,601.0,981.4,722.34
2018,11,2,10,45,906.5,79.0,2.8,28.1,615.0,968.69,712.65
2018,11,2,11,0,902.0,83.0,2.9,28.6,629.0,952.25,700.71
2018,11,2,11,15,911.5,81.5,2.95,28.9,640.0,938.4,690.8
2018,11,2,11,30,921.0,80.0,3.0,29.2,651.0,920.6,678.38
2018,11,2,11,45,929.0,77.5,3.1,29.5,654.5,896.38,662.15
2018,11,2,12,0,937.0,75.0,3.2,29.8,658.0,868.33,643.39
2018,11,2,12,15,913.0,81.0,3.25,29.85,644.0,820.82,611.73
2018,11,2,12,30,889.0,87.0,3.3,29.9,630.0,771.66,578.75
2018,11,2,12,45,704.0,137.5,3.35,30.0,561.0,661.78,500.1
2018,11,2,13,0,519.0,188.0,3.4,30.1,492.0,545.96,414.24
2018,11,2,13,15,537.0,174.5,3.4,30.0,479.0,513.77,390.65
2018,11,2,13,30,555.0,161.0,3.4,29.9,466.0,478.73,363.81
2018,11,2,13,45,665.0,124.0,3.45,29.75,470.0,470.87,356.33
2018,11,2,14,0,775.0,87.0,3.5,29.6,474.0,444.63,333.23
2018,11,2,14,15,674.0,103.0,3.45,29.25,422.5,370.68,274.46
2018,11,2,14,30,573.0,119.0,3.4,28.9,371.0,306.87,223.38
2018,11,2,14,45,616.5,98.5,3.4,28.55,346.5,261.48,182.92
2018,11,2,15,0,660.0,78.0,3.4,28.2,322.0,210.44,137.22
2018,11,2,15,15,678.0,66.5,3.4,28.2,289.5,157.87,92.56
2018,11,2,15,30,696.0,55.0,3.4,28.2,257.0,105.94,54.45
2018,11,2,15,45,557.0,58.0,2.55,26.65,201.5,54.18,32.92
2018,11,2,16,0,418.0,61.0,1.7,25.1,146.0,48.57,35.82
2018,11,2,16,15,282.0,50.5,1.55,24.0,101.0,38.48,26.95
2018,11,2,16,30,146.0,40.0,1.4,22.9,56.0,30.97,19.79
2018,11,2,16,45,107.5,25.0,1.25,21.8,33.5,19.58,3.53
2018,11,2,17,0,69.0,10.0,1.1,20.7,11.0,8.54,0.0
2018,11,2,17,15,34.5,5.0,1.1,20.2,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.5,1.4,13.4,2.0,0.0,0.0
2018,11,3,6,30,36.0,5.0,1.4,13.8,4.0,0.0,0.0
2018,11,3,6,45,73.0,17.5,1.35,14.25,21.5,63.71,0.0
2018,11,3,7,0,110.0,30.0,1.3,14.7,39.0,143.98,99.94
2018,11,3,7,15,226.5,43.0,1.45,15.85,77.5,268.19,216.19
2018,11,3,7,30,343.0,56.0,1.6,17.0,116.0,383.41,313.36
2018,11,3,7,45,382.0,67.5,1.7,18.15,153.0,440.25,359.61
2018,11,3,8,0,421.0,79.0,1.8,19.3,190.0,498.71,404.91
2018,11,3,8,15,465.0,89.5,1.9,20.1,233.0,561.07,451.63
2018,11,3,8,30,509.0,100.0,2.0,20.9,276.0,623.98,496.96
2018,11,3,8,45,593.5,97.0,2.05,21.7,326.5,716.93,562.2
2018,11,3,9,0,678.0,94.0,2.1,22.5,377.0,801.74,618.98
2018,11,3,9,15,720.0,94.5,2.35,23.35,419.0,849.19,649.77
2018,11,3,9,30,762.0,95.0,2.6,24.2,461.0,887.78,674.28
2018,11,3,9,45,846.0,79.5,2.8,25.05,510.0,951.44,715.08
2018,11,3,10,0,930.0,64.0,3.0,25.9,559.0,999.61,744.62
2018,11,3,10,15,937.5,64.5,3.1,26.5,583.0,1001.75,743.48
2018,11,3,10,30,945.0,65.0,3.2,27.1,607.0,999.91,740.26
2018,11,3,10,45,949.5,66.0,3.35,27.7,623.5,991.81,733.48
2018,11,3,11,0,954.0,67.0,3.5,28.3,640.0,979.69,724.19
2018,11,3,11,15,956.0,68.0,3.6,28.6,649.5,961.27,711.37
2018,11,3,11,30,958.0,69.0,3.7,28.9,659.0,938.99,696.11
2018,11,3,11,45,949.0,71.5,3.8,29.25,657.0,905.28,673.07
2018,11,3,12,0,940.0,74.0,3.9,29.6,655.0,868.51,647.98
2018,11,3,12,15,909.0,81.5,3.95,29.75,638.5,817.18,613.04
2018,11,3,12,30,878.0,89.0,4.0,29.9,622.0,764.63,577.02
2018,11,3,12,45,868.5,90.0,4.1,30.0,606.5,719.68,546.26
2018,11,3,13,0,859.0,91.0,4.2,30.1,591.0,677.42,514.73
2018,11,3,13,15,889.0,80.0,4.15,30.05,580.5,636.3,483.72
2018,11,3,13,30,919.0,69.0,4.1,30.0,570.0,594.54,451.01
2018,11,3,13,45,864.0,77.0,4.1,29.95,528.0,523.81,395.81
2018,11,3,14,0,809.0,85.0,4.1,29.9,486.0,457.57,342.84
2018,11,3,14,15,776.0,82.5,3.95,29.65,445.0,392.46,289.61
2018,11,3,14,30,743.0,80.0,3.8,29.4,404.0,329.9,237.25
2018,11,3,14,45,591.5,97.5,3.7,29.15,340.0,253.61,177.25
2018,11,3,15,0,440.0,115.0,3.6,28.9,276.0,192.17,130.93
2018,11,3,15,15,325.5,112.0,3.6,28.9,222.5,140.28,93.3
2018,11,3,15,30,211.0,109.0,3.6,28.9,169.0,102.36,69.23
2018,11,3,15,45,183.5,91.0,2.6,27.25,136.5,70.7,49.99
2018,11,3,16,0,156.0,73.0,1.6,25.6,104.0,54.68,40.86
2018,11,3,16,15,123.0,55.5,1.5,24.45,76.0,42.17,29.94
2018,11,3,16,30,90.0,38.0,1.4,23.3,48.0,29.35,18.28
2018,11,3,16,45,55.5,22.5,1.35,22.15,27.5,17.65,0.87
2018,11,3,17,0,21.0,7.0,1.3,21.0,7.0,5.97,0.0
2018,11,3,17,15,10.5,3.5,1.3,20.65,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,4,6,15,15.0,2.5,0.4,15.95,2.0,0.0,0.0
2018,11,4,6,30,30.0,5.0,0.4,16.1,4.0,0.0,0.0
2018,11,4,6,45,54.5,17.0,0.35,16.3,19.5,50.87,0.0
2018,11,4,7,0,79.0,29.0,0.3,16.5,35.0,119.32,77.99
2018,11,4,7,15,290.0,39.0,0.25,17.15,85.0,309.43,245.09
2018,11,4,7,30,501.0,49.0,0.2,17.8,135.0,502.91,395.47
2018,11,4,7,45,495.0,60.0,0.2,18.5,166.5,529.05,415.34
2018,11,4,8,0,489.0,71.0,0.2,19.2,198.0,552.97,433.27
2018,11,4,8,15,469.5,89.0,0.25,19.9,229.0,564.06,440.9
2018,11,4,8,30,450.0,107.0,0.3,20.6,260.0,579.31,450.84
2018,11,4,8,45,515.0,109.5,0.35,21.25,306.0,649.46,499.09
2018,11,4,9,0,580.0,112.0,0.4,21.9,352.0,729.9,552.03
2018,11,4,9,15,567.0,126.0,0.6,22.95,378.0,739.53,557.08
2018,11,4,9,30,554.0,140.0,0.8,24.0,404.0,737.54,555.02
2018,11,4,9,45,557.5,148.0,1.0,25.05,428.5,750.29,562.9
2018,11,4,10,0,561.0,156.0,1.2,26.1,453.0,760.43,568.63
2018,11,4,10,15,540.5,171.0,1.4,26.65,467.5,753.02,563.48
2018,11,4,10,30,520.0,186.0,1.6,27.2,482.0,742.87,555.79
2018,11,4,10,45,638.0,155.5,1.75,27.8,529.0,818.88,607.35
2018,11,4,11,0,756.0,125.0,1.9,28.4,576.0,879.63,646.34
2018,11,4,11,15,722.5,136.5,2.05,28.6,573.0,843.43,622.24
2018,11,4,11,30,689.0,148.0,2.2,28.8,570.0,805.05,597.33
2018,11,4,11,45,803.5,117.0,2.35,29.0,609.5,840.14,621.82
2018,11,4,12,0,918.0,86.0,2.5,29.2,649.0,863.04,637.51
2018,11,4,12,15,935.5,81.5,2.65,29.25,650.0,837.03,620.99
2018,11,4,12,30,953.0,77.0,2.8,29.3,651.0,806.65,601.77
2018,11,4,12,45,946.0,76.5,2.95,29.35,635.0,759.0,570.43
2018,11,4,13,0,939.0,76.0,3.1,29.4,619.0,709.08,535.45
2018,11,4,13,15,916.0,77.0,3.2,29.2,590.0,648.92,491.62
2018,11,4,13,30,893.0,78.0,3.3,29.0,561.0,588.52,446.28
2018,11,4,13,45,851.5,78.0,3.4,28.85,518.5,519.55,393.16
2018,11,4,14,0,810.0,78.0,3.5,28.7,476.0,450.67,338.64
2018,11,4,14,15,804.5,74.0,3.5,28.35,445.5,395.09,292.35
2018,11,4,14,30,799.0,70.0,3.5,28.0,415.0,338.87,244.04
2018,11,4,14,45,807.5,66.0,3.55,27.6,386.0,286.04,196.96
2018,11,4,15,0,816.0,62.0,3.6,27.2,357.0,231.24,148.19
2018,11,4,15,15,764.0,59.5,3.6,27.2,307.5,167.06,96.64
2018,11,4,15,30,712.0,57.0,3.6,27.2,258.0,108.93,56.55
2018,11,4,15,45,634.5,53.5,3.1,25.65,208.5,52.21,30.73
2018,11,4,16,0,557.0,50.0,2.6,24.1,159.0,40.34,28.9
2018,11,4,16,15,426.0,42.5,2.25,22.75,112.5,34.54,23.67
2018,11,4,16,30,295.0,35.0,1.9,21.4,66.0,28.92,17.93
2018,11,4,16,45,175.5,21.5,1.6,20.05,37.5,16.79,0.0
2018,11,4,17,0,56.0,8.0,1.3,18.7,9.0,6.83,0.0
2018,11,4,17,15,28.0,4.0,1.25,18.1,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,6,15,14.5,2.0,1.1,12.25,1.5,0.0,0.0
2018,11,5,6,30,29.0,4.0,1.2,12.7,3.0,0.0,0.0
2018,11,5,6,45,116.5,13.0,1.3,13.1,20.0,88.71,0.0
2018,11,5,7,0,204.0,22.0,1.4,13.5,37.0,213.67,138.8
2018,11,5,7,15,370.0,31.0,1.55,14.25,83.5,362.71,291.82
2018,11,5,7,30,536.0,40.0,1.7,15.0,130.0,518.4,419.97
2018,11,5,7,45,433.5,54.5,1.9,15.75,142.0,470.95,386.29
2018,11,5,8,0,331.0,69.0,2.1,16.5,154.0,406.31,336.83
2018,11,5,8,15,280.5,92.5,2.25,17.4,174.0,401.27,331.46
2018,11,5,8,30,230.0,116.0,2.4,18.3,194.0,369.38,304.04
2018,11,5,8,45,350.0,119.5,2.6,19.2,255.0,508.78,414.31
2018,11,5,9,0,470.0,123.0,2.8,20.1,316.0,629.86,505.2
2018,11,5,9,15,667.5,91.5,3.0,20.95,392.5,792.96,622.09
2018,11,5,9,30,865.0,60.0,3.2,21.8,469.0,928.64,714.25
2018,11,5,9,45,877.0,62.5,3.45,22.65,500.0,945.41,722.6
2018,11,5,10,0,889.0,65.0,3.7,23.5,531.0,958.52,729.41
2018,11,5,10,15,898.0,66.0,3.75,24.0,555.0,962.91,730.05
2018,11,5,10,30,907.0,67.0,3.8,24.5,579.0,963.47,728.28
2018,11,5,10,45,913.5,67.5,3.85,25.0,596.0,957.08,721.99
2018,11,5,11,0,920.0,68.0,3.9,25.5,613.0,946.79,713.27
2018,11,5,11,15,923.0,68.0,3.9,25.75,622.0,928.79,699.9
2018,11,5,11,30,926.0,68.0,3.9,26.0,631.0,907.07,684.18
2018,11,5,11,45,926.5,68.5,3.95,26.3,632.5,880.14,665.15
2018,11,5,12,0,927.0,69.0,4.0,26.6,634.0,849.75,643.81
2018,11,5,12,15,924.5,69.0,3.95,26.7,627.5,813.1,618.16
2018,11,5,12,30,922.0,69.0,3.9,26.8,621.0,773.5,590.43
2018,11,5,12,45,916.5,69.0,3.9,26.9,606.5,729.01,559.3
2018,11,5,13,0,911.0,69.0,3.9,27.0,592.0,682.2,524.77
2018,11,5,13,15,903.0,68.5,3.85,26.95,570.0,631.22,485.72
2018,11,5,13,30,895.0,68.0,3.8,26.9,548.0,578.62,444.46
2018,11,5,13,45,884.5,66.5,3.75,26.85,519.5,522.36,399.29
2018,11,5,14,0,874.0,65.0,3.7,26.8,491.0,465.29,352.14
2018,11,5,14,15,857.5,63.0,3.65,26.6,456.0,404.81,301.24
2018,11,5,14,30,841.0,61.0,3.6,26.4,421.0,344.74,249.3
2018,11,5,14,45,817.5,59.0,3.5,26.15,381.0,283.44,195.76
2018,11,5,15,0,794.0,57.0,3.4,25.9,341.0,221.86,142.37
2018,11,5,15,15,718.0,59.0,3.4,25.9,290.5,159.75,93.26
2018,11,5,15,30,642.0,61.0,3.4,25.9,240.0,103.31,54.91
2018,11,5,15,45,531.5,58.5,2.7,24.7,188.5,54.27,33.58
2018,11,5,16,0,421.0,56.0,2.0,23.5,137.0,44.72,32.7
2018,11,5,16,15,297.0,45.5,1.8,22.25,95.0,34.92,24.01
2018,11,5,16,30,173.0,35.0,1.6,21.0,53.0,26.9,16.15
2018,11,5,16,45,107.5,21.5,1.4,19.75,30.5,16.69,0.0
2018,11,5,17,0,42.0,8.0,1.2,18.5,8.0,6.83,0.0
2018,11,5,17,15,21.0,4.0,1.2,18.05,4.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,6,6,15,14.0,2.0,0.8,13.1,1.5,0.0,0.0
2018,11,6,6,30,28.0,4.0,0.8,13.3,3.0,0.0,0.0
2018,11,6,6,45,185.5,15.0,0.75,13.5,27.0,136.19,0.0
2018,11,6,7,0,343.0,26.0,0.7,13.7,51.0,313.72,190.25
2018,11,6,7,15,468.0,33.0,0.7,14.55,94.5,438.85,344.61
2018,11,6,7,30,593.0,40.0,0.7,15.4,138.0,554.34,438.91
2018,11,6,7,45,565.0,52.0,0.75,16.25,169.0,575.59,457.62
2018,11,6,8,0,537.0,64.0,0.8,17.1,200.0,584.25,465.28
2018,11,6,8,15,627.5,67.0,0.9,18.0,254.5,682.06,536.6
2018,11,6,8,30,718.0,70.0,1.0,18.9,309.0,781.81,605.01
2018,11,6,8,45,789.0,66.0,1.1,19.75,360.0,849.42,648.75
2018,11,6,9,0,860.0,62.0,1.2,20.6,411.0,911.93,688.05
2018,11,6,9,15,878.5,64.0,1.25,21.4,448.5,940.91,703.63
2018,11,6,9,30,897.0,66.0,1.3,22.2,486.0,966.71,717.28
2018,11,6,9,45,909.5,67.5,1.4,22.95,517.5,982.53,725.3
2018,11,6,10,0,922.0,69.0,1.5,23.7,549.0,994.63,731.05
2018,11,6,10,15,931.0,70.0,1.55,24.3,573.5,998.79,731.45
2018,11,6,10,30,940.0,71.0,1.6,24.9,598.0,998.97,729.55
2018,11,6,10,45,945.5,72.0,1.7,25.45,615.5,991.79,723.97
2018,11,6,11,0,951.0,73.0,1.8,26.0,633.0,980.59,715.99
2018,11,6,11,15,953.5,73.5,1.85,26.35,642.0,962.04,703.32
2018,11,6,11,30,956.0,74.0,1.9,26.7,651.0,939.65,688.32
2018,11,6,11,45,956.5,74.0,2.0,27.05,652.0,911.19,669.97
2018,11,6,12,0,957.0,74.0,2.1,27.4,653.0,879.19,649.23
2018,11,6,12,15,953.5,74.5,2.15,27.55,646.0,841.21,624.43
2018,11,6,12,30,950.0,75.0,2.2,27.7,639.0,800.23,597.47
2018,11,6,12,45,943.5,74.5,2.3,27.9,623.5,753.24,566.34
2018,11,6,13,0,937.0,74.0,2.4,28.1,608.0,703.96,531.53
2018,11,6,13,15,928.5,73.5,2.45,28.05,585.5,651.38,492.91
2018,11,6,13,30,920.0,73.0,2.5,28.0,563.0,597.18,451.88
2018,11,6,13,45,907.0,71.0,2.6,28.0,532.5,537.78,405.8
2018,11,6,14,0,894.0,69.0,2.7,28.0,502.0,477.82,357.64
2018,11,6,14,15,876.5,67.5,2.7,27.75,466.0,416.27,306.79
2018,11,6,14,30,859.0,66.0,2.7,27.5,430.0,354.47,254.28
2018,11,6,14,45,833.5,63.5,2.7,27.3,388.5,290.36,199.19
2018,11,6,15,0,808.0,61.0,2.7,27.1,347.0,228.38,145.99
2018,11,6,15,15,771.5,58.0,2.7,27.1,302.0,166.72,95.97
2018,11,6,15,30,735.0,55.0,2.7,27.1,257.0,109.16,55.88
2018,11,6,15,45,664.5,51.0,1.95,25.25,208.5,54.44,32.25
2018,11,6,16,0,594.0,47.0,1.2,23.4,160.0,38.22,27.14
2018,11,6,16,15,427.0,41.0,1.25,22.3,110.5,33.44,22.71
2018,11,6,16,30,260.0,35.0,1.3,21.2,61.0,27.17,16.15
2018,11,6,16,45,143.5,21.0,1.3,20.05,34.0,16.37,0.0
2018,11,6,17,0,27.0,7.0,1.3,18.9,7.0,5.97,0.0
2018,11,6,17,15,13.5,3.5,1.3,18.55,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,7,6,15,15.0,1.5,0.35,15.85,1.0,0.0,0.0
2018,11,7,6,30,30.0,3.0,0.4,16.0,2.0,0.0,0.0
2018,11,7,6,45,62.0,14.5,0.4,16.1,17.0,53.55,0.0
2018,11,7,7,0,94.0,26.0,0.4,16.2,32.0,122.34,65.02
2018,11,7,7,15,163.5,41.0,0.45,16.75,63.0,202.52,159.26
2018,11,7,7,30,233.0,56.0,0.5,17.3,94.0,297.39,239.79
2018,11,7,7,45,341.5,63.0,0.55,17.9,138.0,399.91,323.55
2018,11,7,8,0,450.0,70.0,0.6,18.5,182.0,516.38,412.62
2018,11,7,8,15,466.5,84.0,0.7,19.25,219.5,553.29,439.23
2018,11,7,8,30,483.0,98.0,0.8,20.0,257.0,595.9,469.64
2018,11,7,8,45,661.5,79.5,0.9,20.7,328.0,754.34,580.9
2018,11,7,9,0,840.0,61.0,1.0,21.4,399.0,890.45,669.94
2018,11,7,9,15,865.5,61.5,1.25,22.2,437.5,923.72,690.61
2018,11,7,9,30,891.0,62.0,1.5,23.0,476.0,954.08,710.29
2018,11,7,9,45,903.0,64.5,1.75,23.8,507.5,970.85,720.73
2018,11,7,10,0,915.0,67.0,2.0,24.6,539.0,983.87,728.65
2018,11,7,10,15,924.0,68.0,2.15,25.05,563.5,988.1,730.58
2018,11,7,10,30,933.0,69.0,2.3,25.5,588.0,988.4,730.09
2018,11,7,10,45,938.0,69.5,2.4,25.95,604.5,980.26,723.67
2018,11,7,11,0,943.0,70.0,2.5,26.4,621.0,968.17,714.87
2018,11,7,11,15,945.0,70.5,2.6,26.65,630.0,949.44,702.37
2018,11,7,11,30,947.0,71.0,2.7,26.9,639.0,926.92,687.46
2018,11,7,11,45,947.0,71.5,2.75,27.15,640.0,899.0,668.59
2018,11,7,12,0,947.0,72.0,2.8,27.4,641.0,867.59,647.41
2018,11,7,12,15,944.5,71.5,2.85,27.45,634.0,829.71,622.3
2018,11,7,12,30,942.0,71.0,2.9,27.5,627.0,788.84,594.99
2018,11,7,12,45,936.5,70.5,3.0,27.5,612.0,743.04,564.36
2018,11,7,13,0,931.0,70.0,3.1,27.5,597.0,694.89,530.06
2018,11,7,13,15,923.5,69.0,3.1,27.45,574.5,642.85,490.93
2018,11,7,13,30,916.0,68.0,3.1,27.4,552.0,589.11,449.44
2018,11,7,13,45,904.5,66.5,3.15,27.35,523.0,531.39,403.85
2018,11,7,14,0,893.0,65.0,3.2,27.3,494.0,472.92,356.18
2018,11,7,14,15,876.5,62.5,3.2,27.05,458.0,411.02,304.58
2018,11,7,14,30,860.0,60.0,3.2,26.8,422.0,349.52,251.81
2018,11,7,14,45,836.5,58.0,3.15,26.55,381.5,287.25,197.64
2018,11,7,15,0,813.0,56.0,3.1,26.3,341.0,224.76,143.61
2018,11,7,15,15,777.0,52.5,3.1,26.3,296.0,162.6,92.85
2018,11,7,15,30,741.0,49.0,3.1,26.3,251.0,104.47,52.08
2018,11,7,15,45,634.5,49.0,2.4,24.75,199.0,52.24,30.76
2018,11,7,16,0,528.0,49.0,1.7,23.2,147.0,39.6,28.31
2018,11,7,16,15,360.0,41.5,1.6,21.9,99.5,33.69,22.91
2018,11,7,16,30,192.0,34.0,1.5,20.6,52.0,26.23,15.21
2018,11,7,16,45,113.0,20.0,1.4,19.3,29.0,15.56,0.0
2018,11,7,17,0,34.0,6.0,1.3,18.0,6.0,5.12,0.0
2018,11,7,17,15,17.0,3.0,1.3,17.6,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
