Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,6,45,6.0,6.0,0.85,9.85,6.0,0.0,0.0
2018,11,18,7,0,12.0,12.0,0.9,9.9,12.0,18.53,0.0
2018,11,18,7,15,43.0,28.5,1.1,10.4,33.0,81.1,51.97
2018,11,18,7,30,74.0,45.0,1.3,10.9,54.0,128.8,103.25
2018,11,18,7,45,152.5,59.5,1.5,11.4,88.0,224.55,187.29
2018,11,18,8,0,231.0,74.0,1.7,11.9,122.0,310.43,261.5
2018,11,18,8,15,233.5,91.0,1.75,12.55,149.0,338.71,284.85
2018,11,18,8,30,236.0,108.0,1.8,13.2,176.0,365.9,306.47
2018,11,18,8,45,286.5,120.0,1.85,13.8,214.5,428.23,356.61
2018,11,18,9,0,337.0,132.0,1.9,14.4,253.0,491.47,405.76
2018,11,18,9,15,481.5,121.5,2.05,15.35,314.0,635.36,515.78
2018,11,18,9,30,626.0,111.0,2.2,16.3,375.0,769.68,611.92
2018,11,18,9,45,712.0,101.0,2.3,17.25,422.0,839.93,658.44
2018,11,18,10,0,798.0,91.0,2.4,18.2,469.0,900.44,697.56
2018,11,18,10,15,779.0,99.5,2.5,18.95,484.0,887.5,685.76
2018,11,18,10,30,760.0,108.0,2.6,19.7,499.0,878.0,677.2
2018,11,18,10,45,780.0,106.5,2.7,20.5,519.0,876.59,674.24
2018,11,18,11,0,800.0,105.0,2.8,21.3,539.0,878.18,673.41
2018,11,18,11,15,826.0,100.5,2.8,21.75,555.0,877.64,671.4
2018,11,18,11,30,852.0,96.0,2.8,22.2,571.0,872.65,666.49
2018,11,18,11,45,773.0,117.5,2.85,22.65,549.5,809.13,621.33
2018,11,18,12,0,694.0,139.0,2.9,23.1,528.0,741.48,573.2
2018,11,18,12,15,753.0,122.0,2.85,23.25,539.5,740.55,572.59
2018,11,18,12,30,812.0,105.0,2.8,23.4,551.0,729.77,564.61
2018,11,18,12,45,761.0,114.0,2.75,23.5,524.0,670.03,519.7
2018,11,18,13,0,710.0,123.0,2.7,23.6,497.0,608.82,473.21
2018,11,18,13,15,658.0,128.0,2.6,23.5,464.0,544.92,424.26
2018,11,18,13,30,606.0,133.0,2.5,23.4,431.0,483.88,376.63
2018,11,18,13,45,602.5,126.5,2.4,23.35,408.5,439.86,341.08
2018,11,18,14,0,599.0,120.0,2.3,23.3,386.0,395.04,303.87
2018,11,18,14,15,643.5,106.0,2.15,23.0,371.5,361.4,273.79
2018,11,18,14,30,688.0,92.0,2.0,22.7,357.0,321.85,237.47
2018,11,18,14,45,656.5,87.5,1.85,22.4,319.0,264.42,187.98
2018,11,18,15,0,625.0,83.0,1.7,22.1,281.0,210.06,141.33
2018,11,18,15,15,566.5,77.5,1.7,22.1,237.5,154.16,96.46
2018,11,18,15,30,508.0,72.0,1.7,22.1,194.0,105.29,61.76
2018,11,18,15,45,361.5,63.5,1.2,20.35,141.5,56.5,36.17
2018,11,18,16,0,215.0,55.0,0.7,18.6,89.0,41.51,30.22
2018,11,18,16,15,159.0,40.0,0.75,17.75,60.5,31.03,20.41
2018,11,18,16,30,103.0,25.0,0.8,16.9,32.0,19.62,5.37
2018,11,18,16,45,56.5,13.5,0.85,16.05,17.0,11.52,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.2,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,14.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,19,6,45,4.0,5.0,1.1,11.35,5.0,0.0,0.0
2018,11,19,7,0,8.0,10.0,1.1,11.5,10.0,14.05,0.0
2018,11,19,7,15,23.5,26.0,1.05,12.05,28.5,49.96,27.97
2018,11,19,7,30,39.0,42.0,1.0,12.6,47.0,83.19,64.16
2018,11,19,7,45,57.5,60.0,0.95,13.15,70.5,134.3,108.91
2018,11,19,8,0,76.0,78.0,0.9,13.7,94.0,172.04,141.71
2018,11,19,8,15,95.5,96.0,1.1,14.15,120.5,210.96,174.98
2018,11,19,8,30,115.0,114.0,1.3,14.6,147.0,250.23,207.77
2018,11,19,8,45,157.0,129.5,1.5,15.05,181.5,306.26,254.14
2018,11,19,9,0,199.0,145.0,1.7,15.5,216.0,363.29,300.18
2018,11,19,9,15,196.0,161.0,1.7,15.85,237.0,379.35,311.35
2018,11,19,9,30,193.0,177.0,1.7,16.2,258.0,394.45,321.77
2018,11,19,9,45,193.0,191.0,1.65,16.55,277.0,408.7,331.38
2018,11,19,10,0,193.0,205.0,1.6,16.9,296.0,422.08,340.19
2018,11,19,10,15,203.0,214.5,1.6,17.25,314.5,438.14,351.53
2018,11,19,10,30,213.0,224.0,1.6,17.6,333.0,453.31,362.08
2018,11,19,10,45,225.0,226.0,1.6,17.9,344.5,459.97,366.41
2018,11,19,11,0,237.0,228.0,1.6,18.2,356.0,485.07,384.35
2018,11,19,11,15,163.5,231.0,1.55,18.35,320.0,395.4,313.8
2018,11,19,11,30,90.0,234.0,1.5,18.5,284.0,310.38,246.24
2018,11,19,11,45,66.5,226.0,1.45,18.7,263.0,276.59,219.23
2018,11,19,12,0,43.0,218.0,1.4,18.9,242.0,244.55,193.26
2018,11,19,12,15,161.5,224.0,1.35,18.95,312.5,353.54,280.99
2018,11,19,12,30,280.0,230.0,1.3,19.0,383.0,451.69,356.38
2018,11,19,12,45,276.0,227.0,1.25,19.05,374.5,429.89,338.51
2018,11,19,13,0,272.0,224.0,1.2,19.1,366.0,407.66,321.06
2018,11,19,13,15,358.0,197.0,1.1,19.1,376.5,415.23,326.99
2018,11,19,13,30,444.0,170.0,1.0,19.1,387.0,424.75,333.0
2018,11,19,13,45,477.5,152.5,0.95,19.05,373.5,397.11,310.09
2018,11,19,14,0,511.0,135.0,0.9,19.0,360.0,365.31,283.22
2018,11,19,14,15,476.5,130.0,0.8,18.75,327.0,314.31,241.15
2018,11,19,14,30,442.0,125.0,0.7,18.5,294.0,266.48,201.14
2018,11,19,14,45,341.0,122.5,0.65,18.25,245.0,206.11,153.04
2018,11,19,15,0,240.0,120.0,0.6,18.0,196.0,154.55,113.13
2018,11,19,15,15,147.0,95.5,0.6,18.0,140.0,101.35,72.76
2018,11,19,15,30,54.0,71.0,0.6,18.0,84.0,62.52,44.88
2018,11,19,15,45,56.0,56.0,0.7,17.35,67.0,45.84,32.11
2018,11,19,16,0,58.0,41.0,0.8,16.7,50.0,32.88,22.99
2018,11,19,16,15,46.5,29.5,0.85,16.45,35.0,23.91,14.48
2018,11,19,16,30,35.0,18.0,0.9,16.2,20.0,14.8,2.07
2018,11,19,16,45,23.0,10.0,0.95,15.95,11.0,8.54,0.0
2018,11,19,17,0,11.0,2.0,1.0,15.7,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.55,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,6,45,15.0,5.0,1.25,9.5,5.5,0.0,0.0
2018,11,20,7,0,30.0,10.0,1.2,9.6,11.0,29.16,0.0
2018,11,20,7,15,109.0,25.5,1.3,10.55,37.0,134.88,79.97
2018,11,20,7,30,188.0,41.0,1.4,11.5,63.0,242.56,195.84
2018,11,20,7,45,348.5,48.0,1.5,12.45,110.5,385.32,318.49
2018,11,20,8,0,509.0,55.0,1.6,13.4,158.0,538.54,441.33
2018,11,20,8,15,466.0,71.5,1.65,14.15,182.5,535.09,439.04
2018,11,20,8,30,423.0,88.0,1.7,14.9,207.0,522.87,429.64
2018,11,20,8,45,470.5,95.0,1.75,15.6,246.0,580.86,473.51
2018,11,20,9,0,518.0,102.0,1.8,16.3,285.0,638.86,515.37
2018,11,20,9,15,610.0,97.5,2.05,17.25,335.0,732.91,583.25
2018,11,20,9,30,702.0,93.0,2.3,18.2,385.0,817.36,641.89
2018,11,20,9,45,765.0,87.0,2.55,19.2,426.5,863.68,672.21
2018,11,20,10,0,828.0,81.0,2.8,20.2,468.0,914.41,705.43
2018,11,20,10,15,840.5,82.0,2.9,20.65,492.0,922.37,708.94
2018,11,20,10,30,853.0,83.0,3.0,21.1,516.0,926.63,710.38
2018,11,20,10,45,861.5,83.5,3.05,21.6,533.0,922.76,705.87
2018,11,20,11,0,870.0,84.0,3.1,22.1,550.0,915.12,698.99
2018,11,20,11,15,875.0,84.5,3.15,22.35,560.0,900.59,688.21
2018,11,20,11,30,880.0,85.0,3.2,22.6,570.0,882.4,675.08
2018,11,20,11,45,874.0,86.0,3.25,22.85,569.0,851.99,653.55
2018,11,20,12,0,868.0,87.0,3.3,23.1,568.0,818.67,630.05
2018,11,20,12,15,819.5,97.5,3.3,23.2,547.5,760.55,588.94
2018,11,20,12,30,771.0,108.0,3.3,23.3,527.0,702.24,547.33
2018,11,20,12,45,787.0,102.5,3.35,23.35,521.0,672.82,525.43
2018,11,20,13,0,803.0,97.0,3.4,23.4,515.0,639.72,500.05
2018,11,20,13,15,779.5,98.0,3.35,23.25,490.5,585.89,458.39
2018,11,20,13,30,756.0,99.0,3.3,23.1,466.0,533.13,416.68
2018,11,20,13,45,716.5,97.0,3.25,22.95,429.0,468.48,365.07
2018,11,20,14,0,677.0,95.0,3.2,22.8,392.0,406.47,314.38
2018,11,20,14,15,612.0,100.0,3.1,22.5,352.5,344.18,262.84
2018,11,20,14,30,547.0,105.0,3.0,22.2,313.0,287.74,215.51
2018,11,20,14,45,527.5,97.0,2.85,21.95,280.5,238.68,172.8
2018,11,20,15,0,508.0,89.0,2.7,21.7,248.0,191.54,131.82
2018,11,20,15,15,448.0,81.0,2.7,21.7,206.5,137.6,88.52
2018,11,20,15,30,388.0,73.0,2.7,21.7,165.0,93.96,57.12
2018,11,20,15,45,348.5,61.5,1.95,20.2,131.0,55.5,35.17
2018,11,20,16,0,309.0,50.0,1.2,18.7,97.0,38.27,27.36
2018,11,20,16,15,217.0,37.0,1.1,18.1,64.5,28.5,18.09
2018,11,20,16,30,125.0,24.0,1.0,17.5,32.0,18.6,3.16
2018,11,20,16,45,70.5,13.5,0.95,16.85,17.0,11.52,0.0
2018,11,20,17,0,16.0,3.0,0.9,16.2,2.0,0.0,0.0
2018,11,20,17,15,8.0,1.5,0.85,16.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,21,6,45,1.0,1.0,2.7,14.1,1.0,0.0,0.0
2018,11,21,7,0,2.0,2.0,2.8,14.2,2.0,3.08,0.0
2018,11,21,7,15,1.0,5.0,3.0,14.55,5.0,4.82,0.0
2018,11,21,7,30,0.0,8.0,3.2,14.9,8.0,6.56,0.0
2018,11,21,7,45,0.0,10.0,3.4,15.3,10.0,8.21,1.24
2018,11,21,8,0,0.0,12.0,3.6,15.7,12.0,9.86,2.72
2018,11,21,8,15,0.0,12.5,3.75,15.95,12.5,10.27,3.12
2018,11,21,8,30,0.0,13.0,3.9,16.2,13.0,10.69,3.49
2018,11,21,8,45,0.0,31.0,4.1,16.45,31.0,25.57,16.19
2018,11,21,9,0,0.0,49.0,4.3,16.7,49.0,40.52,28.84
2018,11,21,9,15,0.0,56.0,4.45,16.95,56.0,46.36,33.68
2018,11,21,9,30,0.0,63.0,4.6,17.2,63.0,52.2,38.5
2018,11,21,9,45,0.5,95.5,4.8,17.5,95.5,81.75,63.12
2018,11,21,10,0,1.0,128.0,5.0,17.8,128.0,113.97,89.68
2018,11,21,10,15,5.0,148.5,5.15,18.05,151.0,137.71,109.16
2018,11,21,10,30,9.0,169.0,5.3,18.3,174.0,161.46,128.49
2018,11,21,10,45,27.0,192.5,5.45,18.5,207.0,218.07,174.96
2018,11,21,11,0,45.0,216.0,5.6,18.7,240.0,258.95,208.16
2018,11,21,11,15,42.5,213.5,5.65,18.75,236.5,250.09,200.68
2018,11,21,11,30,40.0,211.0,5.7,18.8,233.0,241.64,193.65
2018,11,21,11,45,40.5,195.5,5.75,18.8,218.0,221.81,177.67
2018,11,21,12,0,41.0,180.0,5.8,18.8,203.0,202.85,162.38
2018,11,21,12,15,23.5,149.0,5.8,18.7,162.0,155.08,123.09
2018,11,21,12,30,6.0,118.0,5.8,18.6,121.0,104.02,80.81
2018,11,21,12,45,8.0,106.0,5.8,18.55,110.0,94.42,73.05
2018,11,21,13,0,10.0,94.0,5.8,18.5,99.0,84.84,65.24
2018,11,21,13,15,10.0,91.0,5.7,18.35,96.0,81.78,62.78
2018,11,21,13,30,10.0,88.0,5.6,18.2,93.0,78.71,60.31
2018,11,21,13,45,7.0,90.5,5.55,18.1,94.0,78.85,60.47
2018,11,21,14,0,4.0,93.0,5.5,18.0,95.0,79.26,60.9
2018,11,21,14,15,67.5,88.0,5.3,17.85,113.5,105.93,82.56
2018,11,21,14,30,131.0,83.0,5.1,17.7,132.0,120.7,93.05
2018,11,21,14,45,203.5,95.5,4.9,17.55,163.0,141.84,107.24
2018,11,21,15,0,276.0,108.0,4.7,17.4,194.0,152.85,111.85
2018,11,21,15,15,222.0,97.5,4.7,17.4,160.0,115.71,82.01
2018,11,21,15,30,168.0,87.0,4.7,17.4,126.0,85.09,59.4
2018,11,21,15,45,108.0,66.5,3.85,16.95,89.5,54.64,38.56
2018,11,21,16,0,48.0,46.0,3.0,16.5,53.0,36.25,25.82
2018,11,21,16,15,38.0,32.0,2.7,16.15,36.5,25.6,15.74
2018,11,21,16,30,28.0,18.0,2.4,15.8,20.0,14.74,0.66
2018,11,21,16,45,22.0,10.5,2.1,15.45,11.0,8.96,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.1,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,14.95,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,6,45,60.0,6.0,1.05,11.3,7.5,0.0,0.0
2018,11,22,7,0,120.0,12.0,1.0,11.4,15.0,92.39,0.0
2018,11,22,7,15,275.5,22.5,1.1,12.1,47.5,264.22,127.62
2018,11,22,7,30,431.0,33.0,1.2,12.8,80.0,417.92,329.32
2018,11,22,7,45,521.0,39.0,1.35,13.5,122.0,510.93,412.01
2018,11,22,8,0,611.0,45.0,1.5,14.2,164.0,600.12,484.5
2018,11,22,8,15,499.0,63.5,1.55,14.55,176.0,552.64,450.52
2018,11,22,8,30,387.0,82.0,1.6,14.9,188.0,481.81,396.96
2018,11,22,8,45,533.5,78.0,1.65,15.25,248.5,622.66,505.7
2018,11,22,9,0,680.0,74.0,1.7,15.6,309.0,758.99,604.36
2018,11,22,9,15,756.5,68.5,1.75,16.0,356.0,823.53,647.85
2018,11,22,9,30,833.0,63.0,1.8,16.4,403.0,892.66,694.1
2018,11,22,9,45,764.5,83.5,1.85,16.75,413.5,856.91,666.82
2018,11,22,10,0,696.0,104.0,1.9,17.1,424.0,823.05,641.93
2018,11,22,10,15,728.5,101.0,2.0,17.45,451.5,844.8,656.68
2018,11,22,10,30,761.0,98.0,2.1,17.8,479.0,857.16,664.28
2018,11,22,10,45,674.5,123.0,2.2,18.15,469.0,802.51,624.95
2018,11,22,11,0,588.0,148.0,2.3,18.5,459.0,738.51,579.07
2018,11,22,11,15,731.5,114.5,2.4,18.65,508.0,812.88,632.72
2018,11,22,11,30,875.0,81.0,2.5,18.8,557.0,863.27,667.61
2018,11,22,11,45,867.0,82.5,2.6,19.0,555.5,832.73,645.8
2018,11,22,12,0,859.0,84.0,2.7,19.2,554.0,807.04,628.09
2018,11,22,12,15,868.0,80.5,2.75,19.25,551.0,771.07,602.94
2018,11,22,12,30,877.0,77.0,2.8,19.3,548.0,739.22,580.71
2018,11,22,12,45,884.0,73.5,2.9,19.35,538.5,702.61,555.06
2018,11,22,13,0,891.0,70.0,3.0,19.4,529.0,662.84,524.75
2018,11,22,13,15,882.0,69.0,3.05,19.3,508.0,613.17,486.03
2018,11,22,13,30,873.0,68.0,3.1,19.2,487.0,562.05,445.12
2018,11,22,13,45,860.0,66.0,3.15,19.1,459.0,506.66,399.68
2018,11,22,14,0,847.0,64.0,3.2,19.0,431.0,450.78,352.4
2018,11,22,14,15,827.0,62.0,3.25,18.75,397.0,392.39,301.92
2018,11,22,14,30,807.0,60.0,3.3,18.5,363.0,333.66,249.83
2018,11,22,14,45,778.5,57.5,3.3,18.2,324.5,273.25,195.76
2018,11,22,15,0,750.0,55.0,3.3,17.9,286.0,215.29,143.93
2018,11,22,15,15,708.0,51.0,3.3,17.9,244.0,156.6,94.22
2018,11,22,15,30,666.0,47.0,3.3,17.9,202.0,102.62,54.11
2018,11,22,15,45,571.0,43.5,2.8,16.8,156.5,52.6,29.15
2018,11,22,16,0,476.0,40.0,2.3,15.7,111.0,32.67,22.79
2018,11,22,16,15,323.5,30.5,2.05,14.9,71.0,24.96,15.24
2018,11,22,16,30,171.0,21.0,1.8,14.1,31.0,16.4,0.58
2018,11,22,16,45,85.5,10.5,1.5,13.3,15.5,8.96,0.0
2018,11,22,17,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.0,13.65,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.0,13.7,4.0,14.34,0.0
2018,11,23,7,15,8.0,6.0,1.0,14.05,6.0,12.24,0.0
2018,11,23,7,30,0.0,8.0,1.0,14.4,8.0,6.56,0.0
2018,11,23,7,45,0.0,11.5,1.05,14.75,11.5,9.45,2.29
2018,11,23,8,0,0.0,15.0,1.1,15.1,15.0,12.33,4.86
2018,11,23,8,15,0.0,27.0,1.3,15.4,27.0,22.25,13.4
2018,11,23,8,30,0.0,39.0,1.5,15.7,39.0,32.21,21.94
2018,11,23,8,45,0.0,49.5,1.7,15.95,49.5,40.94,29.36
2018,11,23,9,0,0.0,60.0,1.9,16.2,60.0,49.69,36.71
2018,11,23,9,15,1.5,85.0,2.1,16.5,85.5,74.0,57.16
2018,11,23,9,30,3.0,110.0,2.3,16.8,111.0,100.12,78.86
2018,11,23,9,45,5.5,121.5,2.5,17.1,124.0,113.12,89.49
2018,11,23,10,0,8.0,133.0,2.7,17.4,137.0,126.11,100.04
2018,11,23,10,15,13.0,151.5,2.85,17.6,158.0,148.78,118.6
2018,11,23,10,30,18.0,170.0,3.0,17.8,179.0,171.38,136.92
2018,11,23,10,45,9.5,154.0,3.2,18.0,159.0,145.36,115.1
2018,11,23,11,0,1.0,138.0,3.4,18.2,139.0,120.84,94.56
2018,11,23,11,15,0.5,122.0,3.5,18.2,122.5,104.67,81.25
2018,11,23,11,30,0.0,106.0,3.6,18.2,106.0,89.26,68.55
2018,11,23,11,45,0.0,92.0,3.65,18.2,92.0,76.64,58.13
2018,11,23,12,0,0.0,78.0,3.7,18.2,78.0,64.78,48.34
2018,11,23,12,15,1.5,112.5,3.75,18.2,113.5,96.0,74.18
2018,11,23,12,30,3.0,147.0,3.8,18.2,149.0,128.35,100.77
2018,11,23,12,45,5.5,149.0,3.8,18.15,152.0,131.53,103.48
2018,11,23,13,0,8.0,151.0,3.8,18.1,155.0,134.47,106.04
2018,11,23,13,15,6.0,134.0,3.75,18.05,137.0,117.27,92.0
2018,11,23,13,30,4.0,117.0,3.7,18.0,119.0,100.64,78.4
2018,11,23,13,45,4.0,101.0,3.65,17.95,103.0,86.42,66.75
2018,11,23,14,0,4.0,85.0,3.6,17.9,87.0,72.46,55.24
2018,11,23,14,15,129.5,72.0,3.5,17.8,120.5,119.41,93.04
2018,11,23,14,30,255.0,59.0,3.4,17.7,154.0,144.49,110.07
2018,11,23,14,45,213.5,56.0,3.3,17.55,130.0,113.08,82.97
2018,11,23,15,0,172.0,53.0,3.2,17.4,106.0,86.34,60.54
2018,11,23,15,15,86.0,39.5,3.2,17.4,66.0,47.55,30.87
2018,11,23,15,30,0.0,26.0,3.2,17.4,26.0,21.42,12.52
2018,11,23,15,45,0.0,20.5,2.4,16.8,20.5,16.87,8.6
2018,11,23,16,0,0.0,15.0,1.6,16.2,15.0,12.33,5.09
2018,11,23,16,15,0.0,10.0,1.45,15.8,10.0,8.21,1.19
2018,11,23,16,30,0.0,5.0,1.3,15.4,5.0,4.1,0.0
2018,11,23,16,45,0.0,2.5,1.1,14.95,2.5,2.13,0.0
2018,11,23,17,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,45,19.0,2.0,1.0,13.8,2.5,0.0,0.0
2018,11,24,7,0,38.0,4.0,1.0,13.9,5.0,29.31,0.0
2018,11,24,7,15,162.5,14.5,1.2,14.4,30.0,167.61,47.32
2018,11,24,7,30,287.0,25.0,1.4,14.9,55.0,296.64,232.08
2018,11,24,7,45,325.5,26.5,1.6,15.4,76.0,333.32,271.94
2018,11,24,8,0,364.0,28.0,1.8,15.9,97.0,372.78,307.55
2018,11,24,8,15,182.0,27.5,2.05,16.25,62.0,222.19,185.97
2018,11,24,8,30,0.0,27.0,2.3,16.6,27.0,22.25,13.29
2018,11,24,8,45,0.0,45.5,2.5,16.9,45.5,37.61,26.4
2018,11,24,9,0,0.0,64.0,2.7,17.2,64.0,53.03,39.38
2018,11,24,9,15,0.5,86.5,2.8,17.55,86.5,74.72,57.49
2018,11,24,9,30,1.0,109.0,2.9,17.9,109.0,97.36,76.17
2018,11,24,9,45,4.0,122.5,3.05,18.25,124.0,112.94,88.93
2018,11,24,10,0,7.0,136.0,3.2,18.6,139.0,128.52,101.57
2018,11,24,10,15,71.0,164.0,3.25,18.9,199.0,232.37,188.24
2018,11,24,10,30,135.0,192.0,3.3,19.2,259.0,341.59,276.26
2018,11,24,10,45,191.0,197.5,3.4,19.45,295.5,394.68,318.58
2018,11,24,11,0,247.0,203.0,3.5,19.7,332.0,464.85,373.2
2018,11,24,11,15,215.5,194.5,3.5,19.9,308.5,418.27,335.65
2018,11,24,11,30,184.0,186.0,3.5,20.1,285.0,355.12,285.67
2018,11,24,11,45,117.5,199.0,3.55,20.25,262.5,306.73,245.42
2018,11,24,12,0,51.0,212.0,3.6,20.4,240.0,245.93,195.18
2018,11,24,12,15,73.0,211.5,3.6,20.35,251.0,258.64,206.02
2018,11,24,12,30,95.0,211.0,3.6,20.3,262.0,269.65,215.22
2018,11,24,12,45,65.5,193.5,3.6,20.25,228.0,225.55,179.44
2018,11,24,13,0,36.0,176.0,3.6,20.2,194.0,184.59,146.11
2018,11,24,13,15,29.0,174.0,3.6,20.05,188.0,175.55,138.86
2018,11,24,13,30,22.0,172.0,3.6,19.9,182.0,160.03,126.35
2018,11,24,13,45,87.0,147.5,3.6,19.75,185.0,181.56,144.33
2018,11,24,14,0,152.0,123.0,3.6,19.6,188.0,181.16,143.49
2018,11,24,14,15,145.0,100.5,3.55,19.4,158.5,152.45,119.25
2018,11,24,14,30,138.0,78.0,3.5,19.2,129.0,119.01,90.87
2018,11,24,14,45,173.5,83.5,3.45,19.0,141.0,123.76,92.59
2018,11,24,15,0,209.0,89.0,3.4,18.8,153.0,123.45,89.57
2018,11,24,15,15,191.5,73.0,3.4,18.8,125.0,92.04,63.2
2018,11,24,15,30,174.0,57.0,3.4,18.8,97.0,63.22,40.48
2018,11,24,15,45,243.0,49.0,2.85,17.9,91.5,44.78,27.56
2018,11,24,16,0,312.0,41.0,2.3,17.0,86.0,32.91,22.82
2018,11,24,16,15,167.0,26.5,2.0,16.25,49.5,20.46,11.27
2018,11,24,16,30,22.0,12.0,1.7,15.5,13.0,10.13,0.0
2018,11,24,16,45,11.0,6.0,1.45,14.75,6.5,5.12,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,6,45,41.0,5.0,1.15,10.15,5.5,0.0,0.0
2018,11,25,7,0,82.0,10.0,1.2,10.2,11.0,64.3,0.0
2018,11,25,7,15,224.5,21.5,1.2,10.65,40.5,219.3,35.4
2018,11,25,7,30,367.0,33.0,1.2,11.1,70.0,366.97,286.49
2018,11,25,7,45,457.0,41.0,1.15,11.55,110.0,460.42,373.69
2018,11,25,8,0,547.0,49.0,1.1,12.0,150.0,558.29,453.35
2018,11,25,8,15,605.0,53.5,1.1,12.55,192.0,627.61,507.31
2018,11,25,8,30,663.0,58.0,1.1,13.1,234.0,697.51,558.96
2018,11,25,8,45,702.0,61.5,1.05,13.65,274.0,742.51,589.56
2018,11,25,9,0,741.0,65.0,1.0,14.2,314.0,793.32,622.99
2018,11,25,9,15,770.5,66.5,1.0,14.85,350.5,830.71,646.16
2018,11,25,9,30,800.0,68.0,1.0,15.5,387.0,865.42,666.96
2018,11,25,9,45,822.5,69.0,0.95,16.2,418.5,889.89,679.36
2018,11,25,10,0,845.0,70.0,0.9,16.9,450.0,911.03,689.38
2018,11,25,10,15,857.5,70.5,0.85,17.4,474.0,908.38,684.03
2018,11,25,10,30,870.0,71.0,0.8,17.9,498.0,912.42,683.57
2018,11,25,10,45,877.5,72.0,0.7,18.45,515.5,908.84,676.99
2018,11,25,11,0,885.0,73.0,0.6,19.0,533.0,901.58,668.26
2018,11,25,11,15,888.5,73.5,0.65,19.35,542.5,886.44,658.13
2018,11,25,11,30,892.0,74.0,0.7,19.7,552.0,867.78,645.88
2018,11,25,11,45,892.5,74.0,0.8,20.1,553.5,842.52,630.08
2018,11,25,12,0,893.0,74.0,0.9,20.5,555.0,814.02,612.03
2018,11,25,12,15,891.5,73.5,1.05,20.7,549.5,780.28,591.34
2018,11,25,12,30,890.0,73.0,1.2,20.9,544.0,743.7,568.22
2018,11,25,12,45,886.0,72.0,1.35,21.15,531.0,702.12,540.95
2018,11,25,13,0,882.0,71.0,1.5,21.4,518.0,658.25,509.35
2018,11,25,13,15,872.5,69.5,1.65,21.35,497.0,608.42,472.67
2018,11,25,13,30,863.0,68.0,1.8,21.3,476.0,557.23,433.56
2018,11,25,13,45,849.0,67.0,1.9,21.3,449.0,503.19,390.47
2018,11,25,14,0,835.0,66.0,2.0,21.3,422.0,450.03,346.49
2018,11,25,14,15,815.0,63.5,2.0,21.05,388.5,390.8,296.51
2018,11,25,14,30,795.0,61.0,2.0,20.8,355.0,332.44,245.82
2018,11,25,14,45,766.0,58.5,2.05,20.6,317.0,272.76,193.38
2018,11,25,15,0,737.0,56.0,2.1,20.4,279.0,215.57,143.03
2018,11,25,15,15,694.0,52.0,2.1,20.4,237.5,157.59,94.53
2018,11,25,15,30,651.0,48.0,2.1,20.4,196.0,104.44,55.19
2018,11,25,15,45,567.0,43.5,1.6,19.0,152.5,51.89,27.21
2018,11,25,16,0,483.0,39.0,1.1,17.6,109.0,31.95,21.93
2018,11,25,16,15,339.0,30.0,1.1,16.85,70.5,24.68,14.66
2018,11,25,16,30,195.0,21.0,1.1,16.1,32.0,17.47,0.0
2018,11,25,16,45,97.5,10.5,1.1,15.4,16.0,8.96,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,45,39.5,4.5,0.8,9.95,5.0,0.0,0.0
2018,11,26,7,0,79.0,9.0,0.8,10.0,10.0,61.29,0.0
2018,11,26,7,15,126.5,21.5,0.95,10.8,30.5,148.18,0.0
2018,11,26,7,30,174.0,34.0,1.1,11.6,51.0,222.46,171.86
2018,11,26,7,45,375.0,38.5,1.2,12.4,99.5,391.92,320.03
2018,11,26,8,0,576.0,43.0,1.3,13.2,148.0,564.66,457.78
2018,11,26,8,15,601.5,50.5,1.45,13.9,185.0,619.49,501.24
2018,11,26,8,30,627.0,58.0,1.6,14.6,222.0,665.12,536.55
2018,11,26,8,45,636.0,66.5,1.7,15.25,256.0,696.13,559.15
2018,11,26,9,0,645.0,75.0,1.8,15.9,290.0,724.79,579.11
2018,11,26,9,15,686.0,76.5,1.85,16.8,327.5,771.0,610.1
2018,11,26,9,30,727.0,78.0,1.9,17.7,365.0,809.05,634.21
2018,11,26,9,45,647.0,102.5,1.9,18.6,373.0,773.72,605.52
2018,11,26,10,0,567.0,127.0,1.9,19.5,381.0,725.71,568.52
2018,11,26,10,15,636.5,117.0,1.85,20.0,416.0,775.48,602.03
2018,11,26,10,30,706.0,107.0,1.8,20.5,451.0,820.63,630.68
2018,11,26,10,45,630.5,132.0,1.75,21.0,447.5,770.21,592.7
2018,11,26,11,0,555.0,157.0,1.7,21.5,444.0,709.1,548.06
2018,11,26,11,15,531.5,167.5,1.7,21.75,446.0,686.3,530.74
2018,11,26,11,30,508.0,178.0,1.7,22.0,448.0,661.86,511.8
2018,11,26,11,45,592.0,153.0,1.65,22.25,469.0,694.07,535.13
2018,11,26,12,0,676.0,128.0,1.6,22.5,490.0,713.1,547.9
2018,11,26,12,15,644.5,135.5,1.55,22.6,478.0,670.2,516.02
2018,11,26,12,30,613.0,143.0,1.5,22.7,466.0,626.77,483.62
2018,11,26,12,45,531.5,161.0,1.45,22.75,436.0,553.27,428.64
2018,11,26,13,0,450.0,179.0,1.4,22.8,406.0,491.23,381.36
2018,11,26,13,15,436.0,173.5,1.25,22.8,386.0,451.81,350.83
2018,11,26,13,30,422.0,168.0,1.1,22.8,366.0,412.66,319.91
2018,11,26,13,45,561.5,127.5,1.0,22.75,375.0,422.57,325.65
2018,11,26,14,0,701.0,87.0,0.9,22.7,384.0,411.74,313.45
2018,11,26,14,15,711.5,78.5,0.85,22.45,359.5,365.15,273.86
2018,11,26,14,30,722.0,70.0,0.8,22.2,335.0,317.5,232.24
2018,11,26,14,45,565.0,80.5,0.75,22.0,274.5,237.33,169.0
2018,11,26,15,0,408.0,91.0,0.7,21.8,214.0,171.84,119.04
2018,11,26,15,15,223.0,82.0,0.7,21.8,148.0,104.94,71.27
2018,11,26,15,30,38.0,73.0,0.7,21.8,82.0,62.93,44.99
2018,11,26,15,45,29.5,58.0,0.65,20.4,64.0,47.35,33.07
2018,11,26,16,0,21.0,43.0,0.6,19.0,46.0,34.52,23.99
2018,11,26,16,15,18.5,29.0,0.65,18.35,31.0,23.64,13.64
2018,11,26,16,30,16.0,15.0,0.7,17.7,16.0,12.4,0.0
2018,11,26,16,45,8.0,7.5,0.75,17.1,8.0,6.4,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,14.95,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,14.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,14.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,14.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,6,45,9.5,2.5,0.75,11.55,2.5,0.0,0.0
2018,11,27,7,0,19.0,5.0,0.7,11.6,5.0,17.13,0.0
2018,11,27,7,15,19.0,13.5,0.8,12.0,14.5,32.39,0.0
2018,11,27,7,30,19.0,22.0,0.9,12.4,24.0,34.96,22.38
2018,11,27,7,45,23.5,31.5,0.95,12.8,35.0,48.62,36.0
2018,11,27,8,0,28.0,41.0,1.0,13.2,46.0,62.33,48.48
2018,11,27,8,15,14.0,55.0,1.05,13.65,57.5,66.52,51.83
2018,11,27,8,30,0.0,69.0,1.1,14.1,69.0,61.32,46.91
2018,11,27,8,45,0.0,79.5,1.15,14.55,79.5,70.69,54.85
2018,11,27,9,0,0.0,90.0,1.2,15.0,90.0,80.12,62.68
2018,11,27,9,15,6.5,103.0,1.25,15.6,105.5,98.36,78.05
2018,11,27,9,30,13.0,116.0,1.3,16.2,121.0,116.7,93.25
2018,11,27,9,45,73.0,152.0,1.35,16.8,184.0,227.15,185.47
2018,11,27,10,0,133.0,188.0,1.4,17.4,247.0,345.72,279.87
2018,11,27,10,15,167.5,199.5,1.45,17.65,278.0,387.8,312.16
2018,11,27,10,30,202.0,211.0,1.5,17.9,309.0,428.8,343.54
2018,11,27,10,45,179.5,220.5,1.5,18.2,310.0,413.5,329.91
2018,11,27,11,0,157.0,230.0,1.5,18.5,311.0,398.03,316.59
2018,11,27,11,15,175.5,233.5,1.5,18.55,325.5,411.47,327.01
2018,11,27,11,30,194.0,237.0,1.5,18.6,340.0,423.58,336.17
2018,11,27,11,45,169.0,239.0,1.55,18.7,329.0,396.16,314.27
2018,11,27,12,0,144.0,241.0,1.6,18.8,318.0,369.63,293.21
2018,11,27,12,15,157.0,239.0,1.55,18.8,322.0,368.95,292.85
2018,11,27,12,30,170.0,237.0,1.5,18.8,326.0,366.99,291.3
2018,11,27,12,45,145.5,229.0,1.45,18.75,304.0,331.3,263.07
2018,11,27,13,0,121.0,221.0,1.4,18.7,282.0,297.57,236.39
2018,11,27,13,15,114.5,210.5,1.35,18.65,266.5,274.28,218.03
2018,11,27,13,30,108.0,200.0,1.3,18.6,251.0,251.68,200.02
2018,11,27,13,45,99.0,189.5,1.3,18.5,234.0,220.73,175.31
2018,11,27,14,0,90.0,179.0,1.3,18.4,217.0,199.78,158.35
2018,11,27,14,15,95.0,162.5,1.2,18.2,200.0,179.85,141.91
2018,11,27,14,30,100.0,146.0,1.1,18.0,183.0,164.12,128.54
2018,11,27,14,45,111.0,133.0,1.0,17.8,169.5,147.27,113.78
2018,11,27,15,0,122.0,120.0,0.9,17.6,156.0,129.21,97.74
2018,11,27,15,15,98.5,102.0,0.9,17.6,128.5,100.54,74.46
2018,11,27,15,30,75.0,84.0,0.9,17.6,101.0,75.2,54.52
2018,11,27,15,45,56.5,66.0,0.8,16.75,77.0,53.8,38.4
2018,11,27,16,0,38.0,48.0,0.7,15.9,53.0,37.93,27.24
2018,11,27,16,15,33.0,32.0,0.75,15.65,35.5,25.4,15.2
2018,11,27,16,30,28.0,16.0,0.8,15.4,18.0,13.15,0.0
2018,11,27,16,45,14.0,8.0,0.85,15.1,9.0,6.83,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
