Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,12,0,923.0,63.0,2.3,17.7,525.0,830.59,647.46
2018,12,18,12,15,920.5,63.0,2.4,17.75,521.5,798.42,625.52
2018,12,18,12,30,918.0,63.0,2.5,17.8,518.0,763.33,601.34
2018,12,18,12,45,912.5,63.0,2.55,17.9,507.0,723.36,572.98
2018,12,18,13,0,907.0,63.0,2.6,18.0,496.0,681.03,541.73
2018,12,18,13,15,898.0,62.0,2.65,17.9,477.5,633.22,504.78
2018,12,18,13,30,889.0,61.0,2.7,17.8,459.0,583.81,465.58
2018,12,18,13,45,875.5,60.0,2.75,17.7,434.0,530.69,422.32
2018,12,18,14,0,862.0,59.0,2.8,17.6,409.0,476.89,377.16
2018,12,18,14,15,843.0,57.0,2.7,17.4,378.0,419.32,327.52
2018,12,18,14,30,824.0,55.0,2.6,17.2,347.0,362.23,276.93
2018,12,18,14,45,795.0,53.0,2.55,17.0,310.5,302.74,223.65
2018,12,18,15,0,766.0,51.0,2.5,16.8,274.0,244.94,171.36
2018,12,18,15,15,725.0,48.0,2.5,16.8,234.5,186.41,119.81
2018,12,18,15,30,684.0,45.0,2.5,16.8,195.0,132.14,75.12
2018,12,18,15,45,617.5,40.0,1.85,15.3,154.0,78.85,39.29
2018,12,18,16,0,551.0,35.0,1.2,13.8,113.0,33.53,23.62
2018,12,18,16,15,416.5,28.0,1.2,13.25,75.0,23.19,13.59
2018,12,18,16,30,282.0,21.0,1.2,12.7,37.0,17.61,0.0
2018,12,18,16,45,141.0,10.5,1.2,12.1,18.5,8.96,0.0
2018,12,18,17,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,19,7,15,117.5,9.0,0.55,10.4,14.0,87.76,0.0
2018,12,19,7,30,235.0,18.0,0.6,10.7,28.0,183.73,0.0
2018,12,19,7,45,372.0,26.0,0.65,10.95,63.0,361.32,258.7
2018,12,19,8,0,509.0,34.0,0.7,11.2,98.0,480.24,382.11
2018,12,19,8,15,554.5,41.0,0.8,11.55,135.0,550.88,443.29
2018,12,19,8,30,600.0,48.0,0.9,11.9,172.0,611.56,493.08
2018,12,19,8,45,511.0,67.0,1.0,12.25,188.0,571.75,465.31
2018,12,19,9,0,422.0,86.0,1.1,12.6,204.0,519.46,426.87
2018,12,19,9,15,549.0,81.0,1.3,13.1,256.0,638.98,519.18
2018,12,19,9,30,676.0,76.0,1.5,13.6,308.0,752.72,602.32
2018,12,19,9,45,632.5,91.0,1.7,14.15,324.0,735.39,588.37
2018,12,19,10,0,589.0,106.0,1.9,14.7,340.0,713.8,572.32
2018,12,19,10,15,698.0,91.5,2.05,15.15,386.5,793.87,630.27
2018,12,19,10,30,807.0,77.0,2.2,15.6,433.0,864.0,678.95
2018,12,19,10,45,797.0,82.0,2.3,16.1,446.0,852.27,668.72
2018,12,19,11,0,787.0,87.0,2.4,16.6,459.0,837.34,657.12
2018,12,19,11,15,847.5,76.5,2.5,16.85,486.5,862.39,674.67
2018,12,19,11,30,908.0,66.0,2.6,17.1,514.0,872.95,681.64
2018,12,19,11,45,840.0,84.0,2.65,17.4,501.0,823.41,645.71
2018,12,19,12,0,772.0,102.0,2.7,17.7,488.0,767.92,605.72
2018,12,19,12,15,780.5,99.0,2.65,17.75,487.5,739.97,585.49
2018,12,19,12,30,789.0,96.0,2.6,17.8,487.0,713.35,566.02
2018,12,19,12,45,845.5,81.5,2.6,17.85,492.5,704.62,560.01
2018,12,19,13,0,902.0,67.0,2.6,17.9,498.0,683.58,543.88
2018,12,19,13,15,872.5,68.0,2.45,17.8,472.5,625.55,498.18
2018,12,19,13,30,843.0,69.0,2.3,17.7,447.0,571.19,454.55
2018,12,19,13,45,827.5,70.0,2.15,17.65,424.0,520.55,412.78
2018,12,19,14,0,812.0,71.0,2.0,17.6,401.0,469.42,369.55
2018,12,19,14,15,776.5,70.5,1.8,17.35,367.0,408.13,317.7
2018,12,19,14,30,741.0,70.0,1.6,17.1,333.0,349.16,266.67
2018,12,19,14,45,726.5,64.5,1.4,16.85,300.0,294.54,217.81
2018,12,19,15,0,712.0,59.0,1.2,16.6,267.0,240.69,169.05
2018,12,19,15,15,698.0,53.0,1.2,16.6,232.5,187.48,121.47
2018,12,19,15,30,684.0,47.0,1.2,16.6,198.0,135.43,77.63
2018,12,19,15,45,569.0,43.5,0.9,15.45,151.0,77.76,39.66
2018,12,19,16,0,454.0,40.0,0.6,14.3,104.0,35.61,25.4
2018,12,19,16,15,380.0,31.0,0.6,13.9,72.0,25.7,15.72
2018,12,19,16,30,306.0,22.0,0.6,13.5,40.0,18.54,0.0
2018,12,19,16,45,153.0,11.0,0.65,13.05,20.0,9.39,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,20,7,15,28.5,7.0,0.5,11.25,8.0,5.97,0.0
2018,12,20,7,30,57.0,14.0,0.5,11.5,16.0,52.72,0.0
2018,12,20,7,45,110.5,29.5,0.45,11.75,40.5,149.69,104.96
2018,12,20,8,0,164.0,45.0,0.4,12.0,65.0,216.04,174.56
2018,12,20,8,15,233.5,57.0,0.5,12.4,98.0,307.38,252.7
2018,12,20,8,30,303.0,69.0,0.6,12.8,131.0,385.0,317.49
2018,12,20,8,45,330.5,81.0,0.7,13.2,161.5,428.86,353.3
2018,12,20,9,0,358.0,93.0,0.8,13.6,192.0,472.63,388.02
2018,12,20,9,15,356.5,107.0,0.85,13.95,217.0,492.43,402.46
2018,12,20,9,30,355.0,121.0,0.9,14.3,242.0,510.38,415.17
2018,12,20,9,45,349.0,134.0,0.9,14.65,262.5,500.35,406.43
2018,12,20,10,0,343.0,147.0,0.9,15.0,283.0,509.5,411.89
2018,12,20,10,15,288.5,164.5,0.9,15.4,284.0,478.33,385.35
2018,12,20,10,30,234.0,182.0,0.9,15.8,285.0,445.73,358.03
2018,12,20,10,45,300.5,182.5,0.95,16.2,320.5,500.48,400.51
2018,12,20,11,0,367.0,183.0,1.0,16.6,356.0,552.96,439.62
2018,12,20,11,15,394.5,180.5,1.05,16.75,371.0,583.46,461.28
2018,12,20,11,30,422.0,178.0,1.1,16.9,386.0,592.53,467.76
2018,12,20,11,45,462.0,171.5,1.2,17.1,401.0,604.73,477.32
2018,12,20,12,0,502.0,165.0,1.3,17.3,416.0,613.2,484.0
2018,12,20,12,15,422.5,179.0,1.3,17.4,389.5,547.0,432.98
2018,12,20,12,30,343.0,193.0,1.3,17.5,363.0,469.11,373.38
2018,12,20,12,45,270.5,200.5,1.25,17.55,333.0,409.69,326.74
2018,12,20,13,0,198.0,208.0,1.2,17.6,303.0,342.33,273.47
2018,12,20,13,15,185.0,201.0,1.15,17.5,287.0,315.43,252.35
2018,12,20,13,30,172.0,194.0,1.1,17.4,271.0,289.46,231.53
2018,12,20,13,45,150.0,184.0,1.05,17.35,248.5,256.77,205.13
2018,12,20,14,0,128.0,174.0,1.0,17.3,226.0,226.24,180.32
2018,12,20,14,15,110.0,156.5,0.85,16.95,199.0,192.54,152.91
2018,12,20,14,30,92.0,139.0,0.7,16.6,172.0,161.2,127.26
2018,12,20,14,45,104.5,128.5,0.6,16.25,162.0,148.05,115.68
2018,12,20,15,0,117.0,118.0,0.5,15.9,152.0,133.46,102.46
2018,12,20,15,15,87.0,101.5,0.5,15.9,125.0,104.15,78.55
2018,12,20,15,30,57.0,85.0,0.5,15.9,98.0,77.49,57.28
2018,12,20,15,45,42.5,68.0,0.65,15.0,76.5,57.78,41.61
2018,12,20,16,0,28.0,51.0,0.8,14.1,55.0,40.32,29.56
2018,12,20,16,15,19.5,35.0,0.8,13.85,37.5,27.84,17.56
2018,12,20,16,30,11.0,19.0,0.8,13.6,20.0,15.58,0.0
2018,12,20,16,45,8.0,9.5,0.8,13.35,10.0,8.11,0.0
2018,12,20,17,0,5.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,20,17,15,2.5,0.0,0.75,13.0,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.3,12.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,11.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,7,15,33.5,7.0,0.95,11.55,8.5,5.97,0.0
2018,12,21,7,30,67.0,14.0,1.0,12.0,17.0,59.79,0.0
2018,12,21,7,45,188.5,27.5,1.05,12.45,48.0,220.92,154.18
2018,12,21,8,0,310.0,41.0,1.1,12.9,79.0,341.13,275.37
2018,12,21,8,15,475.5,41.5,1.25,13.4,125.5,486.35,395.29
2018,12,21,8,30,641.0,42.0,1.4,13.9,172.0,629.57,507.49
2018,12,21,8,45,688.5,45.5,1.6,14.4,212.0,688.84,553.55
2018,12,21,9,0,736.0,49.0,1.8,14.9,252.0,747.36,597.86
2018,12,21,9,15,766.5,51.5,1.95,15.3,289.0,787.92,627.41
2018,12,21,9,30,797.0,54.0,2.1,15.7,326.0,826.26,654.6
2018,12,21,9,45,818.0,56.0,2.25,16.1,358.0,842.72,665.56
2018,12,21,10,0,839.0,58.0,2.4,16.5,390.0,865.89,681.26
2018,12,21,10,15,854.0,59.5,2.35,16.8,416.5,879.63,688.56
2018,12,21,10,30,869.0,61.0,2.3,17.1,443.0,889.95,693.5
2018,12,21,10,45,845.0,69.5,2.25,17.35,454.5,880.34,684.7
2018,12,21,11,0,821.0,78.0,2.2,17.6,466.0,857.47,666.94
2018,12,21,11,15,839.5,76.5,2.25,17.85,481.5,856.41,665.68
2018,12,21,11,30,858.0,75.0,2.3,18.1,497.0,851.45,661.59
2018,12,21,11,45,883.0,70.0,2.35,18.35,508.0,835.33,649.81
2018,12,21,12,0,908.0,65.0,2.4,18.6,519.0,823.58,641.32
2018,12,21,12,15,845.5,80.0,2.45,18.65,501.0,770.71,604.01
2018,12,21,12,30,783.0,95.0,2.5,18.7,483.0,709.78,560.69
2018,12,21,12,45,617.5,129.0,2.55,18.75,431.0,600.62,478.09
2018,12,21,13,0,452.0,163.0,2.6,18.8,379.0,490.04,392.08
2018,12,21,13,15,624.5,123.0,2.6,18.7,410.0,538.86,430.83
2018,12,21,13,30,797.0,83.0,2.6,18.6,441.0,562.59,448.01
2018,12,21,13,45,810.0,76.0,2.55,18.45,423.0,520.56,413.06
2018,12,21,14,0,823.0,69.0,2.5,18.3,405.0,475.48,374.91
2018,12,21,14,15,684.5,83.0,2.6,18.05,348.0,384.63,301.37
2018,12,21,14,30,546.0,97.0,2.7,17.8,291.0,305.8,236.91
2018,12,21,14,45,393.5,102.5,2.75,17.55,235.0,224.58,171.12
2018,12,21,15,0,241.0,108.0,2.8,17.3,179.0,159.92,120.14
2018,12,21,15,15,150.0,95.5,2.8,17.3,137.5,111.69,82.12
2018,12,21,15,30,59.0,83.0,2.8,17.3,96.0,76.37,56.05
2018,12,21,15,45,47.0,66.5,2.05,16.1,75.5,57.18,40.75
2018,12,21,16,0,35.0,50.0,1.3,14.9,55.0,39.91,27.4
2018,12,21,16,15,31.0,34.5,1.2,14.35,38.0,27.58,17.37
2018,12,21,16,30,27.0,19.0,1.1,13.8,21.0,15.43,0.13
2018,12,21,16,45,22.0,11.0,1.05,13.2,11.5,9.39,0.0
2018,12,21,17,0,17.0,3.0,1.0,12.6,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.0,12.35,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,22,7,15,105.5,9.0,0.7,9.35,13.0,7.68,0.0
2018,12,22,7,30,211.0,18.0,0.7,9.8,26.0,165.78,0.0
2018,12,22,7,45,355.0,26.0,0.7,10.3,60.5,344.25,236.93
2018,12,22,8,0,499.0,34.0,0.7,10.8,95.0,470.14,373.69
2018,12,22,8,15,576.0,39.5,0.85,11.3,136.0,555.86,447.28
2018,12,22,8,30,653.0,45.0,1.0,11.8,177.0,642.76,516.94
2018,12,22,8,45,701.5,48.5,1.2,12.3,217.5,703.61,564.87
2018,12,22,9,0,750.0,52.0,1.4,12.8,258.0,763.49,610.28
2018,12,22,9,15,730.5,61.0,1.5,13.25,285.0,768.19,613.35
2018,12,22,9,30,711.0,70.0,1.6,13.7,312.0,775.71,618.39
2018,12,22,9,45,646.0,88.0,1.7,14.2,323.5,743.75,594.21
2018,12,22,10,0,581.0,106.0,1.8,14.7,335.0,706.42,566.12
2018,12,22,10,15,587.0,113.0,1.85,15.05,357.5,718.17,573.95
2018,12,22,10,30,593.0,120.0,1.9,15.4,380.0,727.16,579.26
2018,12,22,10,45,606.5,122.5,1.9,15.75,398.5,735.13,583.5
2018,12,22,11,0,620.0,125.0,1.9,16.1,417.0,740.11,585.65
2018,12,22,11,15,716.0,106.0,1.65,16.25,452.0,789.6,618.01
2018,12,22,11,30,812.0,87.0,1.4,16.4,487.0,827.37,640.49
2018,12,22,11,45,831.5,83.5,1.1,16.6,496.5,817.98,628.85
2018,12,22,12,0,851.0,80.0,0.8,16.8,506.0,804.55,614.65
2018,12,22,12,15,866.0,78.0,0.85,16.8,509.5,785.3,602.42
2018,12,22,12,30,881.0,76.0,0.9,16.8,513.0,755.68,583.04
2018,12,22,12,45,852.5,78.5,0.9,16.8,494.5,709.6,551.36
2018,12,22,13,0,824.0,81.0,0.9,16.8,476.0,656.42,512.8
2018,12,22,13,15,750.0,92.0,1.0,16.75,441.5,585.49,460.62
2018,12,22,13,30,676.0,103.0,1.1,16.7,407.0,516.57,408.55
2018,12,22,13,45,641.0,103.5,1.15,16.6,379.5,461.97,365.87
2018,12,22,14,0,606.0,104.0,1.2,16.5,352.0,409.21,323.31
2018,12,22,14,15,487.0,115.0,1.2,16.4,304.5,328.26,258.19
2018,12,22,14,30,368.0,126.0,1.2,16.3,257.0,263.77,205.91
2018,12,22,14,45,298.5,119.5,1.2,16.15,219.0,205.81,158.27
2018,12,22,15,0,229.0,113.0,1.2,16.0,181.0,161.84,122.3
2018,12,22,15,15,207.0,99.0,1.2,16.0,153.5,128.61,94.06
2018,12,22,15,30,185.0,85.0,1.2,16.0,126.0,98.14,68.88
2018,12,22,15,45,156.5,69.0,1.0,14.85,99.0,68.45,46.33
2018,12,22,16,0,128.0,53.0,0.8,13.7,72.0,42.61,28.96
2018,12,22,16,15,99.0,38.0,0.85,13.25,49.5,29.33,19.02
2018,12,22,16,30,70.0,23.0,0.9,12.8,27.0,18.05,2.03
2018,12,22,16,45,45.0,13.0,0.95,12.35,14.5,11.1,0.0
2018,12,22,17,0,20.0,3.0,1.0,11.9,2.0,0.0,0.0
2018,12,22,17,15,10.0,1.5,0.95,11.7,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,7,15,24.0,7.0,0.8,8.3,8.0,0.0,0.0
2018,12,23,7,30,48.0,14.0,0.8,8.7,16.0,46.12,0.0
2018,12,23,7,45,82.5,29.0,0.8,9.1,37.0,126.99,84.95
2018,12,23,8,0,117.0,44.0,0.8,9.5,58.0,178.16,144.5
2018,12,23,8,15,147.0,59.0,0.85,10.0,84.0,222.73,185.39
2018,12,23,8,30,177.0,74.0,0.9,10.5,110.0,268.51,225.4
2018,12,23,8,45,232.0,86.5,0.95,11.0,144.0,332.56,279.61
2018,12,23,9,0,287.0,99.0,1.0,11.5,178.0,398.41,333.42
2018,12,23,9,15,211.0,107.5,1.15,12.15,170.0,341.7,285.66
2018,12,23,9,30,135.0,116.0,1.3,12.8,162.0,263.31,220.03
2018,12,23,9,45,184.0,135.0,1.4,13.45,204.0,331.16,275.96
2018,12,23,10,0,233.0,154.0,1.5,14.1,246.0,418.12,344.34
2018,12,23,10,15,385.5,142.5,1.55,14.55,306.5,560.72,456.15
2018,12,23,10,30,538.0,131.0,1.6,15.0,367.0,681.55,545.88
2018,12,23,10,45,562.0,132.0,1.65,15.45,388.0,697.19,554.94
2018,12,23,11,0,586.0,133.0,1.7,15.9,409.0,718.8,569.4
2018,12,23,11,15,666.5,115.5,1.8,16.2,437.5,757.92,597.12
2018,12,23,11,30,747.0,98.0,1.9,16.5,466.0,789.92,619.42
2018,12,23,11,45,691.0,114.5,1.95,16.85,457.5,742.3,584.33
2018,12,23,12,0,635.0,131.0,2.0,17.2,449.0,693.19,548.64
2018,12,23,12,15,732.5,105.0,2.1,17.35,470.0,717.18,566.96
2018,12,23,12,30,830.0,79.0,2.2,17.5,491.0,728.83,575.71
2018,12,23,12,45,839.5,75.0,2.35,17.65,484.5,697.53,553.66
2018,12,23,13,0,849.0,71.0,2.5,17.8,478.0,657.95,524.58
2018,12,23,13,15,817.0,75.0,2.5,17.8,455.5,608.42,485.62
2018,12,23,13,30,785.0,79.0,2.5,17.8,433.0,554.12,442.42
2018,12,23,13,45,783.5,74.0,2.55,17.75,411.5,507.26,404.36
2018,12,23,14,0,782.0,69.0,2.6,17.7,390.0,458.85,363.76
2018,12,23,14,15,771.5,66.0,2.5,17.45,363.0,407.29,319.35
2018,12,23,14,30,761.0,63.0,2.4,17.2,336.0,355.46,273.45
2018,12,23,14,45,689.0,65.0,2.3,16.95,293.0,289.05,216.24
2018,12,23,15,0,617.0,67.0,2.2,16.7,250.0,228.5,163.94
2018,12,23,15,15,638.5,56.0,2.2,16.7,222.0,182.81,121.08
2018,12,23,15,30,660.0,45.0,2.2,16.7,194.0,136.05,79.31
2018,12,23,15,45,590.5,41.0,1.65,15.1,154.0,84.28,43.27
2018,12,23,16,0,521.0,37.0,1.1,13.5,114.0,40.82,23.33
2018,12,23,16,15,406.5,30.0,1.1,13.0,78.0,24.76,15.27
2018,12,23,16,30,292.0,23.0,1.1,12.5,42.0,19.28,3.46
2018,12,23,16,45,160.0,13.0,1.1,12.0,22.0,11.1,0.0
2018,12,23,17,0,28.0,3.0,1.1,11.5,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.1,11.35,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,24,7,15,35.5,5.5,0.5,11.15,6.5,0.0,0.0
2018,12,24,7,30,71.0,11.0,0.5,11.7,13.0,59.85,0.0
2018,12,24,7,45,225.0,22.0,0.5,12.25,45.5,240.18,159.55
2018,12,24,8,0,379.0,33.0,0.5,12.8,78.0,386.06,306.67
2018,12,24,8,15,492.0,38.5,0.45,13.35,121.5,494.38,395.21
2018,12,24,8,30,605.0,44.0,0.4,13.9,165.0,600.4,475.94
2018,12,24,8,45,397.5,56.0,0.4,14.5,142.5,458.31,370.19
2018,12,24,9,0,190.0,68.0,0.4,15.1,120.0,265.55,219.02
2018,12,24,9,15,106.0,90.5,0.75,15.6,120.0,204.25,168.78
2018,12,24,9,30,22.0,113.0,1.1,16.1,120.0,139.1,112.16
2018,12,24,9,45,34.5,133.5,1.45,16.6,146.0,174.0,141.3
2018,12,24,10,0,47.0,154.0,1.8,17.1,172.0,208.73,169.59
2018,12,24,10,15,28.5,152.0,2.0,17.25,163.0,184.62,148.89
2018,12,24,10,30,10.0,150.0,2.2,17.4,154.0,147.09,117.28
2018,12,24,10,45,5.5,142.5,2.4,17.55,144.5,133.1,105.51
2018,12,24,11,0,1.0,135.0,2.6,17.7,135.0,120.1,94.49
2018,12,24,11,15,31.0,164.0,2.7,17.75,179.0,189.49,152.29
2018,12,24,11,30,61.0,193.0,2.8,17.8,223.0,246.55,198.97
2018,12,24,11,45,43.5,186.0,2.95,17.85,207.5,220.01,176.77
2018,12,24,12,0,26.0,179.0,3.1,17.9,192.0,194.88,155.87
2018,12,24,12,15,14.5,166.5,3.15,17.75,173.5,158.5,126.07
2018,12,24,12,30,3.0,154.0,3.2,17.6,155.0,136.65,107.98
2018,12,24,12,45,17.5,161.0,3.3,17.45,169.0,153.2,122.11
2018,12,24,13,0,32.0,168.0,3.4,17.3,183.0,178.1,142.89
2018,12,24,13,15,58.5,179.0,3.35,17.05,205.5,203.54,164.2
2018,12,24,13,30,85.0,190.0,3.3,16.8,228.0,226.3,183.0
2018,12,24,13,45,67.0,160.0,3.25,16.5,189.0,181.17,146.02
2018,12,24,14,0,49.0,130.0,3.2,16.2,150.0,139.27,111.47
2018,12,24,14,15,25.0,108.5,3.1,16.0,118.5,105.75,83.6
2018,12,24,14,30,1.0,87.0,3.0,15.8,87.0,72.95,56.35
2018,12,24,14,45,0.5,63.0,2.9,15.55,63.0,52.36,39.05
2018,12,24,15,0,0.0,39.0,2.8,15.3,39.0,32.21,21.96
2018,12,24,15,15,0.0,29.0,2.8,15.3,29.0,23.91,14.84
2018,12,24,15,30,0.0,19.0,2.8,15.3,19.0,15.63,7.72
2018,12,24,15,45,0.0,15.0,2.4,14.8,15.0,12.33,4.84
2018,12,24,16,0,0.0,11.0,2.0,14.3,11.0,9.03,1.94
2018,12,24,16,15,2.0,8.0,2.0,14.2,8.0,6.57,0.0
2018,12,24,16,30,4.0,5.0,2.0,14.1,5.0,4.21,0.0
2018,12,24,16,45,4.0,2.5,2.0,13.95,2.5,2.13,0.0
2018,12,24,17,0,4.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,24,17,15,2.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,25,7,15,39.0,4.5,2.6,8.05,6.0,0.0,0.0
2018,12,25,7,30,78.0,9.0,2.8,8.2,12.0,63.04,0.0
2018,12,25,7,45,172.5,18.5,2.95,8.4,36.0,194.33,129.35
2018,12,25,8,0,267.0,28.0,3.1,8.6,60.0,290.98,240.63
2018,12,25,8,15,431.5,38.5,3.25,8.9,113.5,445.04,374.09
2018,12,25,8,30,596.0,49.0,3.4,9.2,167.0,607.2,508.07
2018,12,25,8,45,637.5,54.0,3.5,9.5,205.5,661.96,553.01
2018,12,25,9,0,679.0,59.0,3.6,9.8,244.0,708.78,590.37
2018,12,25,9,15,726.5,61.0,3.75,10.3,284.0,763.99,632.49
2018,12,25,9,30,774.0,63.0,3.9,10.8,324.0,817.26,671.8
2018,12,25,9,45,792.0,67.0,4.0,11.3,356.5,843.79,689.87
2018,12,25,10,0,810.0,71.0,4.1,11.8,389.0,867.24,705.45
2018,12,25,10,15,827.5,72.0,4.2,12.2,416.0,883.03,715.46
2018,12,25,10,30,845.0,73.0,4.3,12.6,443.0,895.32,723.15
2018,12,25,10,45,857.5,73.5,4.4,13.05,463.5,898.74,724.23
2018,12,25,11,0,870.0,74.0,4.5,13.5,484.0,898.47,722.77
2018,12,25,11,15,877.0,74.5,4.6,13.75,497.0,880.39,708.88
2018,12,25,11,30,884.0,75.0,4.7,14.0,510.0,868.2,699.54
2018,12,25,11,45,887.5,75.5,4.8,14.2,516.0,849.48,685.54
2018,12,25,12,0,891.0,76.0,4.9,14.4,522.0,827.36,669.1
2018,12,25,12,15,890.5,75.5,4.95,14.5,520.0,797.56,646.89
2018,12,25,12,30,890.0,75.0,5.0,14.6,518.0,764.8,622.45
2018,12,25,12,45,886.0,75.0,5.05,14.7,508.5,727.29,594.3
2018,12,25,13,0,882.0,75.0,5.1,14.8,499.0,692.49,567.03
2018,12,25,13,15,876.0,73.5,5.1,14.75,482.5,646.58,529.74
2018,12,25,13,30,870.0,72.0,5.1,14.7,466.0,598.82,490.18
2018,12,25,13,45,859.5,70.0,5.1,14.7,442.0,546.47,445.89
2018,12,25,14,0,849.0,68.0,5.1,14.7,418.0,493.18,399.67
2018,12,25,14,15,833.0,65.5,5.0,14.55,388.0,436.3,349.4
2018,12,25,14,30,817.0,63.0,4.9,14.4,358.0,379.59,298.01
2018,12,25,14,45,792.5,60.0,4.8,14.25,322.5,320.1,243.48
2018,12,25,15,0,768.0,57.0,4.7,14.1,287.0,262.31,189.89
2018,12,25,15,15,727.0,53.5,4.7,14.1,247.0,202.66,136.05
2018,12,25,15,30,686.0,50.0,4.7,14.1,207.0,147.25,88.62
2018,12,25,15,45,621.0,45.0,3.9,13.0,165.5,93.03,49.39
2018,12,25,16,0,556.0,40.0,3.1,11.9,124.0,43.97,24.16
2018,12,25,16,15,439.0,32.5,2.85,11.3,85.5,26.98,17.39
2018,12,25,16,30,322.0,25.0,2.6,10.7,47.0,21.08,6.14
2018,12,25,16,45,174.0,14.0,2.35,10.1,24.5,11.95,0.0
2018,12,25,17,0,26.0,3.0,2.1,9.5,2.0,0.0,0.0
2018,12,25,17,15,13.0,1.5,2.0,9.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,7,15,39.0,6.5,1.35,7.45,8.0,0.0,0.0
2018,12,26,7,30,78.0,13.0,1.4,7.9,16.0,66.37,0.0
2018,12,26,7,45,152.0,27.0,1.5,8.35,41.5,189.59,123.12
2018,12,26,8,0,226.0,41.0,1.6,8.8,67.0,275.57,225.35
2018,12,26,8,15,281.0,52.5,1.75,9.45,98.5,338.5,283.57
2018,12,26,8,30,336.0,64.0,1.9,10.1,130.0,404.52,340.93
2018,12,26,8,45,354.5,77.0,2.0,10.7,160.5,443.21,373.51
2018,12,26,9,0,373.0,90.0,2.1,11.3,191.0,481.23,404.26
2018,12,26,9,15,436.0,94.5,2.3,11.85,229.0,546.49,456.13
2018,12,26,9,30,499.0,99.0,2.5,12.4,267.0,612.02,506.47
2018,12,26,9,45,614.5,90.5,2.7,12.9,318.0,718.11,586.51
2018,12,26,10,0,730.0,82.0,2.9,13.4,369.0,814.06,656.35
2018,12,26,10,15,553.0,110.0,3.05,13.7,336.0,684.16,557.63
2018,12,26,10,30,376.0,138.0,3.2,14.0,303.0,542.43,446.79
2018,12,26,10,45,256.5,166.0,3.35,14.3,281.0,440.79,363.9
2018,12,26,11,0,137.0,194.0,3.5,14.6,259.0,342.69,281.71
2018,12,26,11,15,342.0,171.5,3.6,14.75,338.5,509.17,419.34
2018,12,26,11,30,547.0,149.0,3.7,14.9,418.0,670.05,545.8
2018,12,26,11,45,702.5,115.0,3.8,15.0,464.5,754.93,608.98
2018,12,26,12,0,858.0,81.0,3.9,15.1,511.0,815.48,653.42
2018,12,26,12,15,826.0,89.5,3.8,15.15,502.0,771.89,620.17
2018,12,26,12,30,794.0,98.0,3.7,15.2,493.0,726.78,586.39
2018,12,26,12,45,841.0,85.5,3.65,15.2,497.0,714.47,577.53
2018,12,26,13,0,888.0,73.0,3.6,15.2,501.0,690.51,559.01
2018,12,26,13,15,880.0,72.5,3.55,15.1,484.0,645.06,522.65
2018,12,26,13,30,872.0,72.0,3.5,15.0,467.0,601.55,486.97
2018,12,26,13,45,859.0,70.0,3.45,14.95,442.5,547.8,442.46
2018,12,26,14,0,846.0,68.0,3.4,14.9,418.0,493.36,396.22
2018,12,26,14,15,827.5,66.0,3.25,14.65,387.5,436.09,346.58
2018,12,26,14,30,809.0,64.0,3.1,14.4,357.0,379.24,295.96
2018,12,26,14,45,781.0,61.0,3.0,14.15,321.0,319.03,241.78
2018,12,26,15,0,753.0,58.0,2.9,13.9,285.0,260.93,188.72
2018,12,26,15,15,711.5,55.0,2.9,13.9,245.5,202.45,136.3
2018,12,26,15,30,670.0,52.0,2.9,13.9,206.0,148.26,90.05
2018,12,26,15,45,603.0,46.5,2.15,12.4,164.5,92.04,49.07
2018,12,26,16,0,536.0,41.0,1.4,10.9,123.0,45.59,25.22
2018,12,26,16,15,381.5,33.5,1.35,10.5,82.5,27.63,18.11
2018,12,26,16,30,227.0,26.0,1.3,10.1,42.0,21.76,7.38
2018,12,26,16,45,124.0,14.5,1.25,9.65,22.0,12.38,0.0
2018,12,26,17,0,21.0,3.0,1.2,9.2,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.15,9.05,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,27,7,15,103.0,7.5,2.9,7.25,11.0,0.0,0.0
2018,12,27,7,30,206.0,15.0,3.0,7.5,22.0,158.6,0.0
2018,12,27,7,45,370.5,23.0,3.05,7.75,57.5,336.36,217.92
2018,12,27,8,0,535.0,31.0,3.1,8.0,93.0,493.52,401.82
2018,12,27,8,15,613.0,36.0,3.35,8.6,135.0,579.79,480.9
2018,12,27,8,30,691.0,41.0,3.6,9.2,177.0,667.6,555.02
2018,12,27,8,45,739.0,44.0,3.85,9.75,218.5,728.13,604.75
2018,12,27,9,0,787.0,47.0,4.1,10.3,260.0,787.77,651.6
2018,12,27,9,15,815.5,49.5,4.35,10.85,298.0,818.54,675.41
2018,12,27,9,30,844.0,52.0,4.6,11.4,336.0,855.87,703.46
2018,12,27,9,45,863.0,54.5,4.85,11.9,369.5,881.92,722.44
2018,12,27,10,0,882.0,57.0,5.1,12.4,403.0,904.88,738.83
2018,12,27,10,15,898.0,58.5,5.3,12.7,431.5,920.25,749.61
2018,12,27,10,30,914.0,60.0,5.5,13.0,460.0,932.06,757.73
2018,12,27,10,45,924.0,61.0,5.7,13.35,481.0,933.93,758.34
2018,12,27,11,0,934.0,62.0,5.9,13.7,502.0,932.01,756.25
2018,12,27,11,15,941.0,62.0,5.95,13.8,515.5,922.22,748.26
2018,12,27,11,30,948.0,62.0,6.0,13.9,529.0,908.64,737.61
2018,12,27,11,45,950.5,62.0,6.1,14.0,535.0,887.46,721.66
2018,12,27,12,0,953.0,62.0,6.2,14.1,541.0,862.72,703.1
2018,12,27,12,15,953.5,62.0,6.2,14.1,539.5,832.92,680.55
2018,12,27,12,30,954.0,62.0,6.2,14.1,538.0,799.85,655.53
2018,12,27,12,45,951.0,62.0,6.2,14.1,529.0,761.14,626.13
2018,12,27,13,0,948.0,62.0,6.2,14.1,520.0,719.7,594.44
2018,12,27,13,15,941.0,60.5,6.2,14.0,502.0,671.44,554.87
2018,12,27,13,30,934.0,59.0,6.2,13.9,484.0,621.24,512.88
2018,12,27,13,45,922.5,58.0,6.15,13.8,459.5,567.48,466.84
2018,12,27,14,0,911.0,57.0,6.1,13.7,435.0,512.68,418.75
2018,12,27,14,15,893.5,55.5,6.0,13.5,404.0,453.93,366.3
2018,12,27,14,30,876.0,54.0,5.9,13.3,373.0,395.33,312.63
2018,12,27,14,45,850.0,52.5,5.75,13.05,336.5,334.37,256.1
2018,12,27,15,0,824.0,51.0,5.6,12.8,300.0,275.03,200.42
2018,12,27,15,15,786.5,48.0,5.6,12.8,259.5,212.83,143.37
2018,12,27,15,30,749.0,45.0,5.6,12.8,219.0,154.81,92.76
2018,12,27,15,45,688.0,40.5,4.95,11.8,176.0,97.38,50.2
2018,12,27,16,0,627.0,36.0,4.3,10.8,133.0,47.13,24.45
2018,12,27,16,15,521.5,30.5,4.1,10.25,93.5,27.69,18.21
2018,12,27,16,30,416.0,25.0,3.9,9.7,54.0,23.12,8.97
2018,12,27,16,45,227.0,14.5,3.7,9.2,28.5,12.38,0.0
2018,12,27,17,0,38.0,4.0,3.5,8.7,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.45,8.5,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.75,2.4,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,28,7,15,115.5,8.0,1.65,3.05,11.5,0.0,0.0
2018,12,28,7,30,231.0,16.0,1.8,3.9,23.0,176.95,0.0
2018,12,28,7,45,400.0,23.0,1.9,4.8,59.5,357.4,228.95
2018,12,28,8,0,569.0,30.0,2.0,5.7,96.0,518.79,421.31
2018,12,28,8,15,644.0,35.5,2.2,6.4,139.0,603.9,499.12
2018,12,28,8,30,719.0,41.0,2.4,7.1,182.0,690.67,571.59
2018,12,28,8,45,733.5,47.0,2.55,7.8,218.5,727.2,601.88
2018,12,28,9,0,748.0,53.0,2.7,8.5,255.0,761.54,628.77
2018,12,28,9,15,807.0,52.0,2.75,9.05,298.5,823.8,674.83
2018,12,28,9,30,866.0,51.0,2.8,9.6,342.0,874.39,710.4
2018,12,28,9,45,886.5,52.0,2.85,10.2,375.5,899.89,726.64
2018,12,28,10,0,907.0,53.0,2.9,10.8,409.0,922.34,740.47
2018,12,28,10,15,920.5,54.0,2.8,11.1,436.5,934.93,746.59
2018,12,28,10,30,934.0,55.0,2.7,11.4,464.0,943.91,750.12
2018,12,28,10,45,943.5,56.0,2.65,11.7,485.0,945.43,748.87
2018,12,28,11,0,953.0,57.0,2.6,12.0,506.0,943.08,745.08
2018,12,28,11,15,958.5,57.0,2.65,12.2,519.5,931.9,736.42
2018,12,28,11,30,964.0,57.0,2.7,12.4,533.0,916.91,725.27
2018,12,28,11,45,966.5,57.5,2.7,12.65,539.0,896.23,709.66
2018,12,28,12,0,969.0,58.0,2.7,12.9,545.0,871.91,691.62
2018,12,28,12,15,963.5,60.0,2.75,13.0,543.0,839.61,668.65
2018,12,28,12,30,958.0,62.0,2.8,13.1,541.0,804.28,643.45
2018,12,28,12,45,948.0,64.0,2.9,13.2,530.5,762.88,613.93
2018,12,28,13,0,938.0,66.0,3.0,13.3,520.0,719.2,582.24
2018,12,28,13,15,931.0,65.5,2.95,13.3,503.0,672.5,545.05
2018,12,28,13,30,924.0,65.0,2.9,13.3,486.0,623.85,505.49
2018,12,28,13,45,912.0,63.0,2.85,13.25,461.0,569.1,460.32
2018,12,28,14,0,900.0,61.0,2.8,13.2,436.0,513.41,413.12
